Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0003,L3 Current (Max),A,210.5
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,209.38
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0003,L2 Current (Min),A,191.5
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0003,L2 Current (Max),A,195.12
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,192.75
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0003,L1 Current (Min),A,170.5
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0003,L1 Current (Max),A,170.88
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,170.62
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.5
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.37
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.31
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96808
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94018
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95557
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0002,L3 Current (Min),A,67.62
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0002,L3 Current (Max),A,67.88
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,67.75
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0002,L2 Current (Min),A,47.88
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0002,L2 Current (Max),A,48.12
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,48.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0002,L1 Current (Min),A,64.5
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0002,L1 Current (Max),A,65.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,64.75
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-22.19
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-17.37
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-4.31
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.8721
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.90906
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98657
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0001,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0001,L3 Current (Min),A,27.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0001,L3 Current (Max),A,27.12
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,27.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0001,L2 Current (Min),A,32.5
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0001,L2 Current (Max),A,32.75
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,32.62
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0001,L1 Current (Min),A,60.38
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0001,L1 Current (Max),A,60.75
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,60.62
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Min),A,337.38
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Max),A,340.12
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Min),A,294.38
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Max),A,299.12
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.12
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Min),A,328.5
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Max),A,329.12
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.62
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T12:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-45.38
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-37.25
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-45.25
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.63418
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.74874
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.59725
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0005,L3 Current (Min),A,13.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0005,L3 Current (Max),A,13.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0005,L2 Current (Min),A,5.5
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0005,L2 Current (Max),A,5.88
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.62
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0005,L1 Current (Min),A,5.75
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0005,L1 Current (Max),A,5.88
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.81
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,0.56
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.88
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97595
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98257
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.95776
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0004,L3 Current (Min),A,35.62
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0004,L3 Current (Max),A,36.62
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,36.12
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0004,L2 Current (Min),A,44.38
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0004,L2 Current (Max),A,45.5
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,45.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0004,L1 Current (Min),A,33.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0004,L1 Current (Max),A,33.12
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,33.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,9.75
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,6.94
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,11.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97458
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.98199
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96735
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0003,L3 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0003,L2 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0003,L1 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0003,L3 Current (Min),A,217.25
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0003,L3 Current (Max),A,217.5
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,217.38
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0003,L2 Current (Min),A,222.25
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0003,L2 Current (Max),A,222.75
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,222.5
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0003,L1 Current (Min),A,187.25
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0003,L1 Current (Max),A,187.88
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,187.5
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.87
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.19
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.75
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97006
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96945
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95639
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0002,L3 Current (Min),A,56.75
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0002,L3 Current (Max),A,57.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,56.88
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0002,L2 Current (Min),A,59.38
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0002,L2 Current (Max),A,59.75
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,59.5
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0002,L1 Current (Min),A,63.5
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0002,L1 Current (Max),A,63.5
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,63.5
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-14.37
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-19.44
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-3.56
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93597
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.89685
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97418
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0001,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0001,L3 Current (Min),A,38.62
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0001,L3 Current (Max),A,38.88
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,38.75
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0001,L2 Current (Min),A,30.62
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0001,L2 Current (Max),A,31.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,30.88
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0001,L1 Current (Min),A,40.38
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0001,L1 Current (Max),A,40.5
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,40.5
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,84.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,86.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Min),A,348.25
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Max),A,349.12
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.62
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Min),A,353.62
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Max),A,354.75
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.25
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Min),A,318.5
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Max),A,319.5
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T12:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-12.87
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-39.5
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-52.69
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.9678
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.70861
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.52541
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0005,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0005,L3 Current (Min),A,50.5
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0005,L3 Current (Max),A,50.75
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,50.62
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0005,L2 Current (Min),A,6.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0005,L2 Current (Max),A,6.5
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.25
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0005,L1 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0005,L1 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.88
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-0.19
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.94
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97485
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95148
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97552
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0004,L3 Current (Min),A,34.88
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0004,L3 Current (Max),A,35.62
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,35.25
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0004,L2 Current (Min),A,27.62
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0004,L2 Current (Max),A,28.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.75
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0004,L1 Current (Min),A,51.5
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0004,L1 Current (Max),A,55.25
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,52.62
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,12.31
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,10.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,12.75
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,13.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,11.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,12.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.9682
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97491
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96359
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0003,L3 Active Power,kW,61.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0003,L2 Active Power,kW,59.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0003,L1 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0003,L3 Current (Min),A,240.38
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0003,L3 Current (Max),A,263.25
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,258.25
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0003,L2 Current (Min),A,230.5
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0003,L2 Current (Max),A,254.75
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,249.38
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0003,L1 Current (Min),A,205.38
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0003,L1 Current (Max),A,227.88
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,222.88
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.94
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.87
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.93
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98282
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92654
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98169
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0002,L3 Current (Min),A,65.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0002,L3 Current (Max),A,65.38
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,65.25
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0002,L2 Current (Min),A,39.25
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0002,L2 Current (Max),A,39.75
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,39.5
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0002,L1 Current (Min),A,100.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0002,L1 Current (Max),A,100.75
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,100.38
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-14.87
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-23.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-6.69
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93246
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.86712
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95694
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0001,L3 Current (Min),A,39.62
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0001,L3 Current (Max),A,39.88
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,39.75
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0001,L2 Current (Min),A,28.25
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0001,L2 Current (Max),A,28.62
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.5
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0001,L1 Current (Min),A,35.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0001,L1 Current (Max),A,35.38
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,35.25
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,105.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,97.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Min),A,419.12
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Max),A,441.88
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,436.88
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Min),A,318.88
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Max),A,343.62
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Min),A,386.75
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Max),A,408.25
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,403.5
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T12:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-30.44
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-43.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-46.81
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.83682
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.67401
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.59896
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0005,L3 Current (Min),A,22.75
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0005,L3 Current (Max),A,23.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.88
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0005,L2 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0005,L2 Current (Max),A,5.75
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.62
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0005,L1 Current (Min),A,5.75
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0005,L1 Current (Max),A,5.88
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,4.06
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,5.44
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.56
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98651
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95767
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98306
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0004,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0004,L3 Current (Min),A,51.38
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0004,L3 Current (Max),A,51.88
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,51.62
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0004,L2 Current (Min),A,32.38
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0004,L2 Current (Max),A,32.62
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,32.5
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0004,L1 Current (Min),A,50.5
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0004,L1 Current (Max),A,52.12
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,51.38
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,11.63
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,9.13
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,12.25
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97058
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97711
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96603
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0003,L3 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0003,L2 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0003,L1 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0003,L3 Current (Min),A,214.88
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0003,L3 Current (Max),A,215.38
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,215.12
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0003,L2 Current (Min),A,206.12
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0003,L2 Current (Max),A,206.5
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,206.25
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0003,L1 Current (Min),A,188.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0003,L1 Current (Max),A,188.12
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,188.12
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.19
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.06
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.75
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96204
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95911
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96088
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0002,L3 Current (Min),A,56.5
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0002,L3 Current (Max),A,56.5
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,56.5
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0002,L2 Current (Min),A,47.5
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0002,L2 Current (Max),A,48.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,47.75
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0002,L1 Current (Min),A,64.75
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0002,L1 Current (Max),A,65.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,64.88
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-29.25
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-7.87
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-9.87
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.79181
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95514
