Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94739
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0001,L3 Current (Min),A,27.25
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0001,L3 Current (Max),A,27.38
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,27.38
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0001,L2 Current (Min),A,36.12
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0001,L2 Current (Max),A,39.12
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,37.62
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0001,L1 Current (Min),A,34.38
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0001,L1 Current (Max),A,34.38
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,34.38
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,86.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,80.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Min),A,356.5
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Max),A,356.75
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.62
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Min),A,318.5
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Max),A,322.5
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Min),A,331.75
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Max),A,333.25
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T11:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-31.31
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-63.07
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-46.31
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.81103
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.40102
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.59518
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0005,L2 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0005,L3 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0005,L3 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0005,L2 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0005,L2 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0005,L1 Current (Min),A,5.88
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0005,L1 Current (Max),A,5.88
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.88
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,2.81
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.75
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.75
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98309
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96518
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97903
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0004,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0004,L3 Current (Min),A,46.5
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0004,L3 Current (Max),A,49.75
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,48.12
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0004,L2 Current (Min),A,34.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0004,L2 Current (Max),A,37.25
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,35.62
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0004,L1 Current (Min),A,45.62
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0004,L1 Current (Max),A,48.88
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,47.25
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,11.31
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,8.75
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,12.87
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96664
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97333
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.9563
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0003,L3 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0003,L2 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0003,L1 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0003,L3 Current (Min),A,210.38
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0003,L3 Current (Max),A,215.5
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,212.88
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0003,L2 Current (Min),A,200.75
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0003,L2 Current (Max),A,206.62
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,203.75
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0003,L1 Current (Min),A,175.62
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0003,L1 Current (Max),A,180.88
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,178.25
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.81
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.87
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.25
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96823
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96271
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98108
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0002,L1 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0002,L3 Current (Min),A,58.88
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0002,L3 Current (Max),A,59.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,58.88
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0002,L2 Current (Min),A,43.75
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0002,L2 Current (Max),A,44.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,43.88
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0002,L1 Current (Min),A,98.75
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0002,L1 Current (Max),A,99.12
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,98.88
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-22.12
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-18.5
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-3.06
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.88458
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.92444
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97803
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0001,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0001,L3 Current (Min),A,33.5
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0001,L3 Current (Max),A,33.62
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,33.5
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0001,L2 Current (Min),A,40.62
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0001,L2 Current (Max),A,40.88
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,40.75
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0001,L1 Current (Min),A,45.38
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0001,L1 Current (Max),A,45.38
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,45.38
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,86.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,88.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Min),A,356.62
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Max),A,358.75
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,357.75
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Min),A,315.62
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Max),A,318.25
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Min),A,362.75
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Max),A,365.12
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,364.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T11:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-51.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-47.88
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-24.88
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.58077
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.57559
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.84094
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0005,L3 Current (Min),A,13.5
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0005,L3 Current (Max),A,13.62
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.62
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0005,L2 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0005,L2 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0005,L1 Current (Min),A,7.5
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0005,L1 Current (Max),A,7.75
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,7.62
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-2.06
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,0.81
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-4.25
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98868
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97107
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97772
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0004,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0004,L3 Current (Min),A,54.88
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0004,L3 Current (Max),A,55.5
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,55.12
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0004,L2 Current (Min),A,34.38
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0004,L2 Current (Max),A,35.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,34.62
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0004,L1 Current (Min),A,48.62
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0004,L1 Current (Max),A,48.75
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,48.75
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,11.19
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,9.69
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,11.13
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,11.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96878
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97153
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96606
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0003,L3 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0003,L2 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0003,L1 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0003,L3 Current (Min),A,218.75
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0003,L3 Current (Max),A,243.88
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,226.38
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0003,L2 Current (Min),A,195.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0003,L2 Current (Max),A,218.5
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,201.5
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0003,L1 Current (Min),A,195.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0003,L1 Current (Max),A,211.75
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,199.88
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.12
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.63
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.94
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99521
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96109
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95331
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0002,L3 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0002,L3 Current (Min),A,123.38
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0002,L3 Current (Max),A,124.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,123.62
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0002,L2 Current (Min),A,53.5
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0002,L2 Current (Max),A,53.88
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,53.62
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0002,L1 Current (Min),A,65.38
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0002,L1 Current (Max),A,66.12
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,65.88
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-16.07
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-8.43
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-6.87
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91217
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9754
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93823
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0001,L3 Current (Min),A,35.88
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0001,L3 Current (Max),A,36.25
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,36.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0001,L2 Current (Min),A,50.88
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0001,L2 Current (Max),A,51.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,50.88
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0001,L1 Current (Min),A,27.12
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0001,L1 Current (Max),A,27.25
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,27.25
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,106.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Min),A,431.38
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Max),A,457.38
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,439.5
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Min),A,329.25
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Max),A,353.25
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.75
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Min),A,332.75
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Max),A,350.38
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.62
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T11:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-46.06
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-52.81
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-45.06
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.6296
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.54635
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.64648
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0005,L3 Current (Min),A,12.75
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0005,L3 Current (Max),A,12.88
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.88
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0005,L2 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0005,L2 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0005,L1 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0005,L1 Current (Max),A,5.62
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,2.25
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,7.56
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99185
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95596
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98022
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0004,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0004,L3 Current (Min),A,63.25
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0004,L3 Current (Max),A,64.75
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,63.75
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0004,L2 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0004,L2 Current (Max),A,33.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0004,L1 Current (Min),A,48.88
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0004,L1 Current (Max),A,49.38
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,49.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,9.94
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,6.37
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,9.44
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97214
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.98059
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.97024
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0003,L3 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0003,L2 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0003,L1 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0003,L3 Current (Min),A,194.5
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0003,L3 Current (Max),A,194.62
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,194.5
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0003,L2 Current (Min),A,195.12
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0003,L2 Current (Max),A,195.38
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,195.25
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0003,L1 Current (Min),A,169.12
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0003,L1 Current (Max),A,169.62
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,169.38
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,0.25
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.75
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.56
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99432
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94769
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95605
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0002,L3 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0002,L3 Current (Min),A,116.25
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0002,L3 Current (Max),A,123.5
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,121.62
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0002,L2 Current (Min),A,47.12
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0002,L2 Current (Max),A,47.38
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,47.25
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0002,L1 Current (Min),A,63.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0002,L1 Current (Max),A,63.75
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,63.25
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-14.31
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-19.81
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-4.5
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94168
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.89459
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94009
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0001,L3 Current (Min),A,44.38
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0001,L3 Current (Max),A,44.5
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,44.38
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0001,L2 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0001,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0001,L1 Current (Min),A,28.12
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0001,L1 Current (Max),A,28.38
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,28.25
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,103.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Min),A,420.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Max),A,426.75
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,424.88
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Min),A,300.12
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Max),A,302.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Min),A,304.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Max),A,305.25
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.75
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T11:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-46.38
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-51.0
