Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-50.06
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.61822
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.57733
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.58151
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0005,L3 Current (Min),A,13.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0005,L3 Current (Max),A,13.12
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.12
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0005,L2 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0005,L2 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0005,L1 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0005,L1 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-2.44
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-4.31
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-3.69
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98492
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96735
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98141
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0004,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0004,L3 Current (Min),A,47.38
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0004,L3 Current (Max),A,48.12
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,47.75
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0004,L2 Current (Min),A,35.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0004,L2 Current (Max),A,36.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,35.5
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0004,L1 Current (Min),A,52.5
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0004,L1 Current (Max),A,52.75
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,52.62
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,10.13
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,6.69
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,10.25
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97113
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97797
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96551
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0003,L3 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0003,L2 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0003,L1 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0003,L3 Current (Min),A,200.12
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0003,L3 Current (Max),A,214.38
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,207.25
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0003,L2 Current (Min),A,184.88
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0003,L2 Current (Max),A,199.88
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,192.38
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0003,L1 Current (Min),A,167.5
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0003,L1 Current (Max),A,182.5
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,175.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.06
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-29.44
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.87
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98917
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.80566
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96185
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0002,L3 Current (Min),A,90.75
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0002,L3 Current (Max),A,91.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,90.88
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0002,L2 Current (Min),A,27.5
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0002,L2 Current (Max),A,27.75
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,27.62
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0002,L1 Current (Min),A,70.12
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0002,L1 Current (Max),A,70.5
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,70.25
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-20.88
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-12.44
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-3.5
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.8938
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94852
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98926
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0001,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0001,L3 Current (Min),A,33.62
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0001,L3 Current (Max),A,33.75
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,33.75
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0001,L2 Current (Min),A,41.62
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0001,L2 Current (Max),A,45.25
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,43.5
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0001,L1 Current (Min),A,72.12
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0001,L1 Current (Max),A,72.5
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,72.38
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,91.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,88.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Min),A,371.5
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Max),A,385.12
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.25
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Min),A,282.62
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Max),A,299.88
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.25
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Min),A,357.38
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Max),A,372.25
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.88
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T11:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-47.62
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-29.69
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-24.56
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.61175
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.80087
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.83862
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0005,L3 Current (Min),A,12.75
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0005,L3 Current (Max),A,13.12
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.88
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0005,L2 Current (Min),A,6.12
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0005,L2 Current (Max),A,6.38
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.25
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0005,L1 Current (Min),A,7.62
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0005,L1 Current (Max),A,7.62
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,7.62
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,2.25
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.75
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98471
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9765
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98053
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0004,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0004,L3 Current (Min),A,47.12
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0004,L3 Current (Max),A,47.62
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,47.38
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0004,L2 Current (Min),A,39.12
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0004,L2 Current (Max),A,48.88
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,44.88
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0004,L1 Current (Min),A,49.25
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0004,L1 Current (Max),A,49.38
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,49.25
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,8.56
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,5.44
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,8.43
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97647
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.98273
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.97321
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0003,L3 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0003,L2 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0003,L1 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0003,L3 Current (Min),A,205.62
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0003,L3 Current (Max),A,214.62
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,210.88
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0003,L2 Current (Min),A,195.62
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0003,L2 Current (Max),A,204.38
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,200.88
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0003,L1 Current (Min),A,178.88
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0003,L1 Current (Max),A,188.38
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,184.5
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.5
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.19
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.75
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97955
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95532
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96371
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0002,L3 Current (Min),A,67.38
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0002,L3 Current (Max),A,67.5
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,67.5
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0002,L2 Current (Min),A,52.25
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0002,L2 Current (Max),A,52.88
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,52.5
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0002,L1 Current (Min),A,68.88
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0002,L1 Current (Max),A,69.5
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,69.12
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-21.31
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-13.5
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-3.32
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.86288
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.92486
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95633
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0001,L3 Current (Min),A,27.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0001,L3 Current (Max),A,27.25
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,27.12
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0001,L2 Current (Min),A,38.5
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0001,L2 Current (Max),A,49.38
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,41.62
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0001,L1 Current (Min),A,33.25
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0001,L1 Current (Max),A,33.62
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,33.38
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,85.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,80.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Min),A,346.5
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Max),A,355.38
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,351.75
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Min),A,322.12
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Max),A,352.88
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.12
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Min),A,329.12
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Max),A,339.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.75
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T11:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-47.5
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-47.88
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-46.31
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.61529
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.55459
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.59252
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0005,L3 Current (Min),A,13.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0005,L3 Current (Max),A,13.12
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.12
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0005,L2 Current (Min),A,5.12
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0005,L2 Current (Max),A,5.25
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0005,L1 Current (Min),A,5.5
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0005,L1 Current (Max),A,5.62
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.62
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-4.69
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-4.12
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-5.06
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.957
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95792
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.94855
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0004,L3 Current (Min),A,26.38
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0004,L3 Current (Max),A,28.38
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,27.75
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0004,L2 Current (Min),A,30.75
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0004,L2 Current (Max),A,31.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,30.88
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0004,L1 Current (Min),A,45.38
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0004,L1 Current (Max),A,49.75
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,48.38
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,8.69
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,5.19
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,9.37
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97681
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.98398
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.97208
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0003,L3 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0003,L2 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0003,L1 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0003,L3 Current (Min),A,216.5
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0003,L3 Current (Max),A,219.5
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,218.25
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0003,L2 Current (Min),A,217.75
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0003,L2 Current (Max),A,222.88
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,220.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0003,L1 Current (Min),A,189.5
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0003,L1 Current (Max),A,193.62
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,191.62
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.5
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.31
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.63
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97107
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96088
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97153
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0002,L3 Current (Min),A,56.75
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0002,L3 Current (Max),A,56.88
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,56.88
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0002,L2 Current (Min),A,41.38
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0002,L2 Current (Max),A,43.12
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,42.38
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0002,L1 Current (Min),A,70.62
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0002,L1 Current (Max),A,71.5
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,70.88
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-15.31
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-16.75
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-13.69
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93539
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93207
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.9324
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0001,L3 Current (Min),A,42.12
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0001,L3 Current (Max),A,43.5
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,42.38
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0001,L2 Current (Min),A,41.62
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0001,L2 Current (Max),A,42.25
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,41.88
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0001,L1 Current (Min),A,36.12
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0001,L1 Current (Max),A,36.12
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,36.12
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,83.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,82.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Min),A,342.38
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Max),A,346.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.38
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Min),A,329.62
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Max),A,332.38
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.88
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Min),A,338.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Max),A,343.25
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.25
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T10:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-53.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-49.94
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-44.88
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.55261
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.58819
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.64154
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0005,L3 Current (Min),A,13.25
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0005,L3 Current (Max),A,13.25
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.25
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0005,L2 Current (Min),A,5.75
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0005,L2 Current (Max),A,5.88
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0005,L1 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0005,L1 Current (Max),A,5.75
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.62
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.88
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-2.38
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-3.5
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97833
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9624
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98053
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0004,L3 Current (Min),A,39.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0004,L3 Current (Max),A,39.5
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,39.25
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0004,L2 Current (Min),A,30.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0004,L2 Current (Max),A,30.5
