Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,30.25
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0004,L1 Current (Min),A,51.62
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0004,L1 Current (Max),A,51.75
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,51.62
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,12.19
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,8.87
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,13.5
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96936
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.9791
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96017
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0003,L3 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0003,L2 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0003,L1 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0003,L3 Current (Min),A,202.25
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0003,L3 Current (Max),A,226.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,212.5
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0003,L2 Current (Min),A,204.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0003,L2 Current (Max),A,228.38
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,214.38
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0003,L1 Current (Min),A,164.5
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0003,L1 Current (Max),A,187.75
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,174.5
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.88
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.13
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.19
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97787
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94369
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96991
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0002,L3 Current (Min),A,65.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0002,L3 Current (Max),A,65.5
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,65.25
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0002,L2 Current (Min),A,49.38
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0002,L2 Current (Max),A,49.75
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,49.5
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0002,L1 Current (Min),A,73.25
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0002,L1 Current (Max),A,74.62
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,73.88
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-16.31
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-18.62
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-8.81
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92694
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.92288
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96225
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0001,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0001,L3 Current (Min),A,37.5
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0001,L3 Current (Max),A,37.75
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,37.62
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0001,L2 Current (Min),A,40.12
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0001,L2 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0001,L1 Current (Min),A,42.38
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0001,L1 Current (Max),A,42.62
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,42.5
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Min),A,342.25
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Max),A,365.38
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.38
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Min),A,317.75
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Max),A,342.25
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.25
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Min),A,325.75
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Max),A,350.62
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.38
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T10:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-29.19
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-9.13
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-42.5
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.83423
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.97592
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.64727
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0005,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0005,L3 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0005,L3 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0005,L2 Current (Min),A,22.12
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0005,L2 Current (Max),A,22.12
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,22.12
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0005,L1 Current (Min),A,5.5
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0005,L1 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-15.87
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-12.37
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-10.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.91406
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.93954
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96967
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0004,L3 Current (Min),A,25.12
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0004,L3 Current (Max),A,25.88
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.5
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0004,L2 Current (Min),A,31.12
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0004,L2 Current (Max),A,31.38
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,31.25
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0004,L1 Current (Min),A,53.88
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0004,L1 Current (Max),A,54.12
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,54.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,9.37
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,6.31
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,9.75
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.9769
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.98309
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.97263
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0003,L3 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0003,L2 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0003,L1 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0003,L3 Current (Min),A,221.5
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0003,L3 Current (Max),A,226.88
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,224.12
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0003,L2 Current (Min),A,211.88
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0003,L2 Current (Max),A,216.38
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,214.12
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0003,L1 Current (Min),A,190.62
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0003,L1 Current (Max),A,195.88
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,193.25
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.5
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.44
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98724
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97031
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96262
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0002,L3 Current (Min),A,83.88
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0002,L3 Current (Max),A,84.25
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,84.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0002,L2 Current (Min),A,60.75
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0002,L2 Current (Max),A,61.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,60.88
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0002,L1 Current (Min),A,67.88
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0002,L1 Current (Max),A,67.88
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,67.88
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-18.19
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-20.88
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-6.19
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92938
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.88894
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97171
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0001,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0001,L3 Current (Min),A,36.38
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0001,L3 Current (Max),A,42.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,39.12
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0001,L2 Current (Min),A,34.38
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0001,L2 Current (Max),A,34.5
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,34.38
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0001,L1 Current (Min),A,48.62
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0001,L1 Current (Max),A,48.75
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,48.62
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,92.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,85.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,86.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Min),A,378.88
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Max),A,379.88
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.38
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Min),A,350.88
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Max),A,355.38
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.12
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Min),A,355.75
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Max),A,360.75
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,358.25
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T10:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-28.81
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-41.37
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-36.13
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.84381
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.66146
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.72723
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0005,L3 Current (Min),A,19.75
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0005,L3 Current (Max),A,20.25
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,20.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0005,L2 Current (Min),A,5.5
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0005,L2 Current (Max),A,5.88
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0005,L1 Current (Min),A,6.38
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0005,L1 Current (Max),A,6.62
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.5
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,7.69
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,10.25
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.56
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98151
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97089
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98956
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0004,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0004,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0004,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0004,L3 Current (Min),A,56.38
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0004,L3 Current (Max),A,57.12
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,56.62
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0004,L2 Current (Min),A,52.75
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0004,L2 Current (Max),A,53.25
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,53.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0004,L1 Current (Min),A,70.38
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0004,L1 Current (Max),A,73.25
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,72.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,10.06
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,8.93
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,9.81
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,11.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97708
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97882
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.97317
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0003,L3 Active Power,kW,64.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0003,L2 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0003,L1 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0003,L3 Current (Min),A,252.5
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0003,L3 Current (Max),A,276.25
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,269.75
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0003,L2 Current (Min),A,224.38
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0003,L2 Current (Max),A,242.62
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,238.75
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0003,L1 Current (Min),A,203.25
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0003,L1 Current (Max),A,219.62
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,216.25
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-16.07
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.63
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99701
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93359
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97345
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0002,L3 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0002,L3 Current (Min),A,140.62
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0002,L3 Current (Max),A,141.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,140.75
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0002,L2 Current (Min),A,43.5
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0002,L2 Current (Max),A,43.88
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,43.75
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0002,L1 Current (Min),A,79.25
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0002,L1 Current (Max),A,79.75
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,79.38
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-16.63
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-19.88
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-6.63
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92197
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.89651
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.9761
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0001,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0001,L3 Current (Min),A,37.62
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0001,L3 Current (Max),A,38.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,37.88
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0001,L2 Current (Min),A,34.38
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0001,L2 Current (Max),A,35.25
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,34.62
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0001,L1 Current (Min),A,49.25
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0001,L1 Current (Max),A,49.5
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,49.38
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,124.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,88.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,100.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Min),A,496.25
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Max),A,520.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,513.5
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Min),A,349.75
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Max),A,366.88
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.38
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Min),A,401.88
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Max),A,418.25
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,414.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T10:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-23.44
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-42.12
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-43.31
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.88724
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.70669
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.6611
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0005,L3 Current (Min),A,22.88
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0005,L3 Current (Max),A,23.12
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,23.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0005,L2 Current (Min),A,6.25
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0005,L2 Current (Max),A,6.25
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.25
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0005,L1 Current (Min),A,5.5
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0005,L1 Current (Max),A,5.62
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.62
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,3.69
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,2.94
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.06
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96713
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98853
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9874
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0004,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0004,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0004,L3 Current (Min),A,33.38
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0004,L3 Current (Max),A,33.5
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,33.38
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0004,L2 Current (Min),A,60.62
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0004,L2 Current (Max),A,60.75
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,60.75
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0004,L1 Current (Min),A,61.38
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0004,L1 Current (Max),A,61.5
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,61.5
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,9.31
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,7.56
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,9.75
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.9791
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.98245
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.97382
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0003,L3 Active Power,kW,59.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0003,L2 Active Power,kW,55.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0003,L1 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0003,L3 Current (Min),A,249.38
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0003,L3 Current (Max),A,249.5
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,249.5
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0003,L2 Current (Min),A,229.25
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0003,L2 Current (Max),A,229.5
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,229.38
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0003,L1 Current (Min),A,201.12
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0003,L1 Current (Max),A,201.38
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,201.25
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.44
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.94
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.87
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96887
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93863
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9679
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
