Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0002,L3 Current (Min),A,48.88
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0002,L3 Current (Max),A,48.88
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,48.88
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0002,L2 Current (Min),A,41.38
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0002,L2 Current (Max),A,41.62
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,41.5
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0002,L1 Current (Min),A,66.12
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0002,L1 Current (Max),A,66.62
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,66.38
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-16.44
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-19.81
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-8.5
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92728
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.89697
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97122
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0001,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0001,L3 Current (Min),A,38.75
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0001,L3 Current (Max),A,38.88
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,38.88
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0001,L2 Current (Min),A,33.25
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0001,L2 Current (Max),A,33.38
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,33.25
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0001,L1 Current (Min),A,49.25
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0001,L1 Current (Max),A,49.38
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,49.25
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,92.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,87.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,90.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Min),A,382.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Max),A,382.25
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,382.12
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Min),A,360.5
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Max),A,360.62
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.5
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Min),A,374.12
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Max),A,374.38
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,374.25
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T10:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-27.38
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-39.81
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-54.06
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.85028
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.69842
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.54791
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0005,L3 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0005,L3 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0005,L2 Current (Min),A,6.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0005,L2 Current (Max),A,6.25
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.12
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0005,L1 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0005,L1 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,4.38
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.69
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.12
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96744
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98895
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98859
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0004,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0004,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0004,L3 Current (Min),A,32.38
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0004,L3 Current (Max),A,33.62
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,33.12
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0004,L2 Current (Min),A,62.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0004,L2 Current (Max),A,63.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,62.5
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0004,L1 Current (Min),A,65.38
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0004,L1 Current (Max),A,65.88
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,65.62
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,8.87
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,6.31
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,9.56
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.98096
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.98404
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.97446
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0003,L3 Active Power,kW,55.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0003,L2 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0003,L1 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0003,L3 Current (Min),A,217.88
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0003,L3 Current (Max),A,244.88
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,232.75
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0003,L2 Current (Min),A,195.88
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0003,L2 Current (Max),A,219.5
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,208.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0003,L1 Current (Min),A,167.75
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0003,L1 Current (Max),A,191.62
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,180.12
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.69
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.94
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.06
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95651
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93869
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96612
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0002,L3 Current (Min),A,46.75
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0002,L3 Current (Max),A,47.12
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,47.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0002,L2 Current (Min),A,46.25
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0002,L2 Current (Max),A,46.5
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,46.5
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0002,L1 Current (Min),A,69.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0002,L1 Current (Max),A,69.62
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,69.12
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-20.25
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-12.06
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-8.75
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.89398
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95169
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96493
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0001,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0001,L3 Current (Min),A,33.88
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0001,L3 Current (Max),A,34.12
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,34.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0001,L2 Current (Min),A,42.5
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0001,L2 Current (Max),A,42.75
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,42.62
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0001,L1 Current (Min),A,42.12
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0001,L1 Current (Max),A,42.25
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,42.12
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,85.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,85.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Min),A,338.38
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Max),A,366.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.75
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Min),A,344.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Max),A,368.38
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.75
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Min),A,340.38
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Max),A,364.5
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.75
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T10:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-49.31
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-38.69
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-47.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.61483
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.73516
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.59155
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0005,L3 Current (Min),A,13.5
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0005,L3 Current (Max),A,13.88
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.75
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0005,L2 Current (Min),A,6.75
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0005,L2 Current (Max),A,6.88
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.75
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0005,L1 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0005,L1 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-16.37
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-5.56
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-7.31
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.91235
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9855
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9765
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0004,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0004,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0004,L3 Current (Min),A,25.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0004,L3 Current (Max),A,25.75
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.25
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0004,L2 Current (Min),A,54.12
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0004,L2 Current (Max),A,58.38
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,56.62
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0004,L1 Current (Min),A,60.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0004,L1 Current (Max),A,63.75
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,61.88
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,11.25
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,7.25
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,10.63
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96957
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97702
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96936
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0003,L3 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0003,L2 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0003,L1 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0003,L3 Current (Min),A,183.88
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0003,L3 Current (Max),A,206.62
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,193.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0003,L2 Current (Min),A,174.88
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0003,L2 Current (Max),A,199.38
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,184.88
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0003,L1 Current (Min),A,168.25
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0003,L1 Current (Max),A,191.88
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,177.88
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.25
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-19.38
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.94
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98993
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9075
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95938
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0002,L3 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0002,L3 Current (Min),A,98.88
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0002,L3 Current (Max),A,101.25
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,99.75
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0002,L2 Current (Min),A,43.25
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0002,L2 Current (Max),A,43.5
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,43.38
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0002,L1 Current (Min),A,64.62
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0002,L1 Current (Max),A,65.12
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,64.88
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-12.75
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-6.75
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-9.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95605
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98416
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96847
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0001,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0001,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0001,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0001,L3 Current (Min),A,47.62
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0001,L3 Current (Max),A,47.88
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,47.62
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0001,L2 Current (Min),A,74.75
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0001,L2 Current (Max),A,75.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,74.88
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0001,L1 Current (Min),A,45.5
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0001,L1 Current (Max),A,45.62
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,45.5
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,88.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,86.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,83.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Min),A,355.38
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Max),A,377.5
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.62
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Min),A,348.12
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Max),A,368.75
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.62
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Min),A,335.5
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Max),A,356.38
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.12
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T09:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-49.25
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-55.56
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-49.94
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.59722
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.52428
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.53362
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0005,L3 Current (Min),A,13.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0005,L3 Current (Max),A,13.12
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0005,L2 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0005,L2 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0005,L1 Current (Min),A,5.75
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0005,L1 Current (Max),A,5.75
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,4.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.06
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.56
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9791
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99069
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99377
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0004,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0004,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0004,L3 Current (Min),A,41.38
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0004,L3 Current (Max),A,41.5
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,41.5
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0004,L2 Current (Min),A,66.62
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0004,L2 Current (Max),A,66.75
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,66.62
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0004,L1 Current (Min),A,79.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0004,L1 Current (Max),A,79.38
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,79.12
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,8.5
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,1.56
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,8.81
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96664
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97229
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96469
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0003,L3 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0003,L2 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0003,L1 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0003,L3 Current (Min),A,136.62
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0003,L3 Current (Max),A,136.88
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,136.75
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0003,L2 Current (Min),A,128.38
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0003,L2 Current (Max),A,128.5
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,128.5
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0003,L1 Current (Min),A,130.25
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0003,L1 Current (Max),A,130.25
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,130.25
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.69
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-20.94
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.31
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97446
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.87839
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95639
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0002,L3 Current (Min),A,66.38
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0002,L3 Current (Max),A,66.38
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,66.38
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0002,L2 Current (Min),A,35.38
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0002,L2 Current (Max),A,35.38
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,35.38
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0002,L1 Current (Min),A,56.88
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0002,L1 Current (Max),A,57.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,56.88
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-21.12
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-15.57
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-5.44
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.87787
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93256
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98572
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0001,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0001,L3 Current (Min),A,26.38
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0001,L3 Current (Max),A,29.12
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,27.75
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0001,L2 Current (Min),A,35.5
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0001,L2 Current (Max),A,35.62
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,35.5
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0001,L1 Current (Min),A,59.88
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0001,L1 Current (Max),A,60.25
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,60.12
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
