Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Min),A,270.12
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Max),A,273.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.62
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Min),A,261.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Max),A,261.12
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Min),A,322.25
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Max),A,322.88
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.62
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T09:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-49.06
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-53.12
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-48.44
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.59155
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.54662
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.55572
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0005,L3 Current (Min),A,13.38
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0005,L3 Current (Max),A,13.5
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.5
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0005,L2 Current (Min),A,5.75
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0005,L2 Current (Max),A,5.88
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0005,L1 Current (Min),A,5.88
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0005,L1 Current (Max),A,6.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.88
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-11.19
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-5.38
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-6.5
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.94284
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98437
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98502
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0004,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0004,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0004,L3 Current (Min),A,29.12
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0004,L3 Current (Max),A,29.25
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,29.25
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0004,L2 Current (Min),A,53.38
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0004,L2 Current (Max),A,53.88
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,53.62
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0004,L1 Current (Min),A,69.38
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0004,L1 Current (Max),A,70.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,69.88
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,9.31
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,2.12
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,8.31
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96518
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97229
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96637
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0003,L3 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0003,L2 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0003,L1 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0003,L3 Current (Min),A,134.62
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0003,L3 Current (Max),A,135.38
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,135.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0003,L2 Current (Min),A,126.25
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0003,L2 Current (Max),A,126.88
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,126.75
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0003,L1 Current (Min),A,127.88
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0003,L1 Current (Max),A,139.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,132.62
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.19
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.56
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.75
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98666
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94217
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9563
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0002,L3 Current (Min),A,69.75
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0002,L3 Current (Max),A,70.12
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,70.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0002,L2 Current (Min),A,47.88
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0002,L2 Current (Max),A,48.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,48.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0002,L1 Current (Min),A,58.38
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0002,L1 Current (Max),A,59.75
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,59.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-15.31
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-14.5
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-5.31
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92483
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94501
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98486
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0001,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0001,L3 Current (Min),A,34.88
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0001,L3 Current (Max),A,35.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,35.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0001,L2 Current (Min),A,43.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0001,L2 Current (Max),A,43.25
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,43.12
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0001,L1 Current (Min),A,61.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0001,L1 Current (Max),A,61.88
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,61.38
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Min),A,268.62
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Max),A,269.38
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Min),A,268.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Max),A,268.75
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.38
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Min),A,313.88
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Max),A,325.38
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.75
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T09:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-54.31
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-50.44
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-39.07
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.52935
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.54742
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.67257
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0005,L3 Current (Min),A,12.5
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0005,L3 Current (Max),A,12.88
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.75
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0005,L2 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0005,L2 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0005,L1 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0005,L1 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,3.19
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.69
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98489
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98639
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99075
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0004,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0004,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0004,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0004,L3 Current (Min),A,54.38
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0004,L3 Current (Max),A,55.5
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,55.12
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0004,L2 Current (Min),A,61.88
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0004,L2 Current (Max),A,62.5
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,62.38
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0004,L1 Current (Min),A,77.88
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0004,L1 Current (Max),A,78.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,78.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,18.88
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,16.81
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,20.12
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,19.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,17.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,18.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93378
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.94318
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.92004
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0003,L3 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0003,L2 Active Power,kW,54.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0003,L1 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0003,L3 Current (Min),A,216.62
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0003,L3 Current (Max),A,260.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,244.62
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0003,L2 Current (Min),A,203.88
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0003,L2 Current (Max),A,250.5
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,233.88
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0003,L1 Current (Min),A,186.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0003,L1 Current (Max),A,231.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,215.38
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.63
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.93
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.25
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9671
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97211
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98816
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0002,L3 Current (Min),A,50.38
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0002,L3 Current (Max),A,52.25
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,51.88
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0002,L2 Current (Min),A,62.75
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0002,L2 Current (Max),A,63.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,62.88
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0002,L1 Current (Min),A,81.25
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0002,L1 Current (Max),A,87.88
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,86.12
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-8.25
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-12.13
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-9.44
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96014
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95996
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96469
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0001,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0001,L3 Current (Min),A,37.38
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0001,L3 Current (Max),A,37.62
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,37.5
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0001,L2 Current (Min),A,49.38
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0001,L2 Current (Max),A,49.88
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,49.62
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0001,L1 Current (Min),A,41.38
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0001,L1 Current (Max),A,41.62
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,41.5
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,92.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,96.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,99.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Min),A,353.25
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Max),A,399.12
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,382.38
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Min),A,369.12
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Max),A,416.88
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,399.25
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Min),A,376.38
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Max),A,429.62
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,411.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T09:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-26.81
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-49.88
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-38.13
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.87015
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.49816
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.69122
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0005,L3 Current (Min),A,22.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0005,L3 Current (Max),A,22.38
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.12
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0005,L2 Current (Min),A,5.12
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0005,L2 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0005,L1 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0005,L1 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,2.56
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.94
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.25
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98947
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98804
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98831
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0004,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0004,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0004,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0004,L3 Current (Min),A,63.5
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0004,L3 Current (Max),A,64.38
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,63.88
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0004,L2 Current (Min),A,67.12
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0004,L2 Current (Max),A,68.25
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,67.38
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0004,L1 Current (Min),A,69.62
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0004,L1 Current (Max),A,69.88
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,69.75
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,11.87
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,8.19
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,12.5
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96716
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97513
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96136
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0003,L3 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0003,L2 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0003,L1 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0003,L3 Current (Min),A,179.88
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0003,L3 Current (Max),A,181.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,180.75
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0003,L2 Current (Min),A,168.25
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0003,L2 Current (Max),A,169.88
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,169.5
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0003,L1 Current (Min),A,157.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0003,L1 Current (Max),A,157.75
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,157.5
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.25
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.13
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95489
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92731
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.983
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0002,L3 Current (Min),A,45.62
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0002,L3 Current (Max),A,45.88
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,45.88
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0002,L2 Current (Min),A,42.5
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0002,L2 Current (Max),A,42.88
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,42.75
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0002,L1 Current (Min),A,73.62
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0002,L1 Current (Max),A,74.62
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,74.38
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-13.81
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-16.44
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-10.69
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93381
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93304
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95331
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0001,L3 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0001,L3 Current (Max),A,37.75
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,34.25
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0001,L2 Current (Min),A,39.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0001,L2 Current (Max),A,39.38
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,39.25
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0001,L1 Current (Min),A,34.75
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0001,L1 Current (Max),A,34.88
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,34.75
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,82.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,81.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Min),A,331.5
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Max),A,338.62
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.75
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Min),A,312.38
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Max),A,313.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.75
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Min),A,331.5
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Max),A,333.12
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.25
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T09:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-28.31
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-15.5
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-44.12
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.87808
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.94336
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.63986
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0005,L3 Current (Min),A,20.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0005,L3 Current (Max),A,25.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.5
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0005,L2 Current (Min),A,13.75
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0005,L2 Current (Max),A,14.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,13.88
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0005,L1 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0005,L1 Current (Max),A,5.38
