Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.81
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,0.38
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.38
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99005
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98953
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99158
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0004,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0004,L3 Current (Min),A,50.12
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0004,L3 Current (Max),A,50.5
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,50.38
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0004,L2 Current (Min),A,44.75
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0004,L2 Current (Max),A,45.12
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,45.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0004,L1 Current (Min),A,54.5
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0004,L1 Current (Max),A,54.75
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,54.62
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,10.56
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,6.56
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,10.31
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97134
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97848
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.97104
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0003,L3 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0003,L2 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0003,L1 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0003,L3 Current (Min),A,177.25
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0003,L3 Current (Max),A,191.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,184.12
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0003,L2 Current (Min),A,165.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0003,L2 Current (Max),A,180.75
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,172.88
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0003,L1 Current (Min),A,159.75
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0003,L1 Current (Max),A,174.25
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,167.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.37
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.56
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.19
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97577
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97812
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99152
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0002,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0002,L3 Current (Min),A,59.62
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0002,L3 Current (Max),A,59.62
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,59.62
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0002,L2 Current (Min),A,80.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0002,L2 Current (Max),A,80.12
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,80.12
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0002,L1 Current (Min),A,119.25
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0002,L1 Current (Max),A,120.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,119.62
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-5.19
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-19.44
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-10.25
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95541
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.89789
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96185
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0001,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0001,L3 Current (Min),A,36.38
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0001,L3 Current (Max),A,37.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,36.75
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0001,L2 Current (Min),A,31.38
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0001,L2 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.38
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0001,L1 Current (Min),A,42.12
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0001,L1 Current (Max),A,42.12
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,42.12
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,83.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,92.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Min),A,334.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Max),A,353.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.5
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Min),A,327.5
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Max),A,343.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.25
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Min),A,372.5
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Max),A,388.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.25
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T09:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-32.56
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-39.31
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-50.38
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.79815
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.69805
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.54391
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0005,L3 Current (Min),A,16.88
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0005,L3 Current (Max),A,17.25
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,17.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0005,L2 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0005,L2 Current (Max),A,5.75
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0005,L1 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0005,L1 Current (Max),A,5.75
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.62
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-10.5
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-0.81
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.88
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.92139
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99567
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99121
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0004,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0004,L3 Current (Min),A,15.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0004,L3 Current (Max),A,15.12
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,15.12
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0004,L2 Current (Min),A,37.25
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0004,L2 Current (Max),A,37.62
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,37.5
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0004,L1 Current (Min),A,49.25
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0004,L1 Current (Max),A,49.38
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,49.25
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,11.94
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,9.13
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,13.31
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96707
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97211
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.95795
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0003,L3 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0003,L2 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0003,L1 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0003,L3 Current (Min),A,189.75
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0003,L3 Current (Max),A,206.62
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,195.88
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0003,L2 Current (Min),A,179.25
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0003,L2 Current (Max),A,195.38
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,185.12
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0003,L1 Current (Min),A,155.38
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0003,L1 Current (Max),A,173.38
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,163.88
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.88
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.25
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.75
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99686
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98038
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98129
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0002,L3 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0002,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0002,L3 Current (Min),A,148.75
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0002,L3 Current (Max),A,148.75
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,148.75
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0002,L2 Current (Min),A,88.88
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0002,L2 Current (Max),A,88.88
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,88.88
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0002,L1 Current (Min),A,98.75
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0002,L1 Current (Max),A,99.12
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,98.88
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-9.25
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-9.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-12.81
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96503
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97314
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93564
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0001,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0001,L3 Current (Min),A,44.25
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0001,L3 Current (Max),A,44.25
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,44.25
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0001,L2 Current (Min),A,59.75
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0001,L2 Current (Max),A,60.62
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,60.12
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0001,L1 Current (Min),A,30.88
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0001,L1 Current (Max),A,31.25
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,31.12
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,99.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,89.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,82.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Min),A,403.12
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Max),A,419.88
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,409.25
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Min),A,362.62
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Max),A,378.88
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.62
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Min),A,328.38
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Max),A,346.75
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.75
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T08:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-53.75
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-15.69
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-48.88
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.55319
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.94131
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.58175
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0005,L3 Current (Min),A,12.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0005,L3 Current (Max),A,12.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0005,L2 Current (Min),A,14.5
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0005,L2 Current (Max),A,14.62
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,14.5
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.19
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.81
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.38
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99188
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99243
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99365
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0004,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0004,L3 Current (Min),A,42.75
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0004,L3 Current (Max),A,42.75
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,42.75
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0004,L2 Current (Min),A,52.38
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0004,L2 Current (Max),A,52.5
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,52.5
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0004,L1 Current (Min),A,48.38
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0004,L1 Current (Max),A,48.5
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,48.5
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,10.44
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,6.44
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,10.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97128
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97797
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.97156
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0003,L3 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0003,L2 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0003,L1 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0003,L3 Current (Min),A,175.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0003,L3 Current (Max),A,190.75
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,182.88
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0003,L2 Current (Min),A,162.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0003,L2 Current (Max),A,180.5
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,171.25
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0003,L1 Current (Min),A,161.5
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0003,L1 Current (Max),A,177.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,169.25
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.19
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.69
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98843
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95758
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97671
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0002,L3 Current (Min),A,86.75
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0002,L3 Current (Max),A,87.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,86.88
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0002,L2 Current (Min),A,50.5
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0002,L2 Current (Max),A,50.62
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,50.62
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0002,L1 Current (Min),A,92.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0002,L1 Current (Max),A,93.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,92.5
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-12.56
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-16.07
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-11.25
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95294
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93552
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96255
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0001,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0001,L3 Current (Min),A,42.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0001,L3 Current (Max),A,42.12
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,42.12
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0001,L2 Current (Min),A,40.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0001,L2 Current (Max),A,40.12
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,40.12
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0001,L1 Current (Min),A,43.75
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0001,L1 Current (Max),A,44.12
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,43.88
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,86.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,85.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Min),A,346.38
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Max),A,361.5
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,354.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Min),A,311.88
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Max),A,330.38
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.12
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Min),A,342.12
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Max),A,356.5
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.25
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T08:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-51.44
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-27.56
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-52.19
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.57592
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.82824
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.53677
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0005,L3 Current (Min),A,12.5
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0005,L3 Current (Max),A,12.5
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.5
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0005,L2 Current (Min),A,9.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0005,L2 Current (Max),A,9.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,9.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0005,L1 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0005,L1 Current (Max),A,5.25
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,12.37
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,20.31
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,5.25
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95175
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.92721
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9899
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0004,L3 Current (Min),A,24.25
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0004,L3 Current (Max),A,24.38
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,24.25
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0004,L2 Current (Min),A,21.88
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0004,L2 Current (Max),A,22.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,21.88
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0004,L1 Current (Min),A,50.5
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0004,L1 Current (Max),A,50.62
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,50.62
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,11.75
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,8.81
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,12.75
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96838
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97443
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96139
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0003,L3 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0003,L2 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0003,L1 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
