Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0003,L3 Current (Min),A,192.88
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0003,L3 Current (Max),A,193.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,192.88
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0003,L2 Current (Min),A,178.5
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0003,L2 Current (Max),A,178.62
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,178.62
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0003,L1 Current (Min),A,162.88
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0003,L1 Current (Max),A,163.25
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,163.12
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.81
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.06
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98483
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94513
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95413
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0002,L3 Current (Min),A,84.12
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0002,L3 Current (Max),A,84.25
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,84.25
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0002,L2 Current (Min),A,48.38
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0002,L2 Current (Max),A,48.5
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,48.5
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0002,L1 Current (Min),A,60.75
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0002,L1 Current (Max),A,61.88
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,61.38
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-15.31
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-12.81
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-18.38
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91968
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95731
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.89352
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0001,L3 Current (Min),A,32.25
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0001,L3 Current (Max),A,32.38
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,32.38
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0001,L2 Current (Min),A,48.5
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0001,L2 Current (Max),A,48.5
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,48.5
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0001,L1 Current (Min),A,23.75
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0001,L1 Current (Max),A,23.88
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,23.75
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,81.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Min),A,331.5
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Max),A,331.5
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.5
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Min),A,295.88
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Max),A,296.12
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Min),A,291.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Max),A,291.75
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.38
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T08:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-30.31
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-17.5
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-50.19
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.83597
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.92642
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.56548
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0005,L3 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0005,L3 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0005,L2 Current (Min),A,14.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0005,L2 Current (Max),A,14.12
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,14.12
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0005,L1 Current (Min),A,5.88
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0005,L1 Current (Max),A,5.88
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.88
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,3.12
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,10.25
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.38
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96451
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96826
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99469
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0004,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0004,L3 Current (Min),A,21.88
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0004,L3 Current (Max),A,22.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,22.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0004,L2 Current (Min),A,20.12
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0004,L2 Current (Max),A,20.5
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,20.25
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0004,L1 Current (Min),A,59.88
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0004,L1 Current (Max),A,60.25
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,60.12
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,9.81
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,6.44
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,10.5
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97656
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.98346
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.97198
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0003,L3 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0003,L2 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0003,L1 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0003,L3 Current (Min),A,198.5
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0003,L3 Current (Max),A,220.88
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,208.25
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0003,L2 Current (Min),A,200.62
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0003,L2 Current (Max),A,223.5
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,209.88
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0003,L1 Current (Min),A,173.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0003,L1 Current (Max),A,202.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,188.12
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.94
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.75
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96381
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98749
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94778
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0002,L2 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0002,L3 Current (Min),A,46.5
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0002,L3 Current (Max),A,46.75
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,46.62
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0002,L2 Current (Min),A,102.62
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0002,L2 Current (Max),A,102.62
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,102.62
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0002,L1 Current (Min),A,57.12
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0002,L1 Current (Max),A,57.62
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,57.38
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-9.56
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-19.62
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-5.31
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96905
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.89908
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98682
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0001,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0001,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0001,L3 Current (Min),A,49.25
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0001,L3 Current (Max),A,49.5
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,49.38
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0001,L2 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0001,L2 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0001,L1 Current (Min),A,62.88
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0001,L1 Current (Max),A,63.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,62.88
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,90.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,88.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Min),A,325.25
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Max),A,347.5
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.75
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Min),A,361.38
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Max),A,384.38
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,370.62
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Min),A,348.75
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Max),A,378.12
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T08:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-24.38
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-49.81
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-14.13
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.89761
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.5693
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.90896
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0005,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0005,L3 Current (Min),A,26.25
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0005,L3 Current (Max),A,27.5
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,26.75
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0005,L2 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0005,L2 Current (Max),A,5.88
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0005,L1 Current (Min),A,11.5
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0005,L1 Current (Max),A,11.88
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,11.75
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-5.69
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-2.31
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.19
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98288
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99539
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99344
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0004,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0004,L3 Current (Min),A,34.75
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0004,L3 Current (Max),A,34.88
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,34.75
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0004,L2 Current (Min),A,42.5
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0004,L2 Current (Max),A,42.75
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,42.62
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0004,L1 Current (Min),A,74.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0004,L1 Current (Max),A,75.38
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,74.62
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,9.69
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,6.75
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,10.19
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97848
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.98465
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.97525
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0003,L3 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0003,L2 Active Power,kW,55.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0003,L1 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0003,L3 Current (Min),A,229.62
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0003,L3 Current (Max),A,252.25
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,234.38
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0003,L2 Current (Min),A,224.38
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0003,L2 Current (Max),A,244.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,228.25
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0003,L1 Current (Min),A,202.88
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0003,L1 Current (Max),A,224.12
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,207.5
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.25
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.06
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95416
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99084
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98798
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0002,L2 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0002,L1 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0002,L3 Current (Min),A,48.25
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0002,L3 Current (Max),A,48.75
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,48.5
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0002,L2 Current (Min),A,117.38
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0002,L2 Current (Max),A,117.5
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,117.5
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0002,L1 Current (Min),A,124.88
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0002,L1 Current (Max),A,130.62
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,127.5
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-4.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-23.94
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-4.56
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.99173
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.86871
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.99002
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0001,L3 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0001,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0001,L3 Current (Min),A,100.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0001,L3 Current (Max),A,100.12
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,100.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0001,L2 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0001,L2 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0001,L1 Current (Min),A,62.25
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0001,L1 Current (Max),A,62.5
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,62.38
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,106.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,101.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,116.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Min),A,429.38
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Max),A,451.38
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,434.25
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Min),A,411.75
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Max),A,431.12
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,415.62
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Min),A,470.62
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Max),A,495.5
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,476.38
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T08:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-29.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-46.62
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-42.69
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.85193
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.61956
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.68103
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0005,L3 Current (Min),A,21.62
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0005,L3 Current (Max),A,21.88
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.75
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0005,L2 Current (Min),A,5.5
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0005,L2 Current (Max),A,5.62
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0005,L1 Current (Min),A,5.75
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0005,L1 Current (Max),A,5.75
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-5.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-1.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.19
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98621
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99686
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99628
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0004,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0004,L3 Current (Min),A,37.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0004,L3 Current (Max),A,37.12
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,37.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0004,L2 Current (Min),A,42.88
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0004,L2 Current (Max),A,43.12
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,43.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0004,L1 Current (Min),A,63.88
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0004,L1 Current (Max),A,64.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,63.88
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,8.63
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,5.94
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,8.37
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.98138
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.98657
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.98129
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0003,L3 Active Power,kW,58.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0003,L2 Active Power,kW,59.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0003,L1 Active Power,kW,55.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0003,L3 Current (Min),A,240.88
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0003,L3 Current (Max),A,243.75
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,242.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0003,L2 Current (Min),A,241.25
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0003,L2 Current (Max),A,244.88
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,242.5
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0003,L1 Current (Min),A,227.38
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0003,L1 Current (Max),A,230.12
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,228.5
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.31
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.94
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.81
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96045
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96878
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97342
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0002,L3 Current (Min),A,49.38
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0002,L3 Current (Max),A,50.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,49.75
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0002,L2 Current (Min),A,62.88
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0002,L2 Current (Max),A,63.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,63.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0002,L1 Current (Min),A,80.5
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0002,L1 Current (Max),A,81.5
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,81.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-10.44
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-14.75
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-20.75
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
