Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96463
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94409
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.84924
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0001,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0001,L3 Current (Min),A,50.38
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0001,L3 Current (Max),A,50.5
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,50.38
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0001,L2 Current (Min),A,44.88
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0001,L2 Current (Max),A,45.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,44.88
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0001,L1 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0001,L1 Current (Max),A,19.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,95.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,95.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,95.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Min),A,389.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Max),A,391.5
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,390.12
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Min),A,389.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Max),A,392.88
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,390.25
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Min),A,387.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Max),A,389.12
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,388.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T08:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-49.06
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-50.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-36.19
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.61871
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.59811
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.75116
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0005,L3 Current (Min),A,12.75
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0005,L3 Current (Max),A,13.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0005,L2 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0005,L2 Current (Max),A,5.62
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.62
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0005,L1 Current (Min),A,6.38
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0005,L1 Current (Max),A,6.38
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.38
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-10.56
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-2.75
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.88
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95029
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99332
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98935
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0004,L3 Current (Min),A,18.38
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0004,L3 Current (Max),A,22.38
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,19.75
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0004,L2 Current (Min),A,29.12
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0004,L2 Current (Max),A,33.62
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,30.5
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0004,L1 Current (Min),A,37.88
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0004,L1 Current (Max),A,42.38
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,39.38
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,9.75
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,6.63
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,8.25
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,11.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97845
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.98553
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.98318
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0003,L3 Active Power,kW,61.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0003,L2 Active Power,kW,60.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0003,L1 Active Power,kW,61.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0003,L3 Current (Min),A,252.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0003,L3 Current (Max),A,253.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,252.5
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0003,L2 Current (Min),A,245.25
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0003,L2 Current (Max),A,247.88
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,246.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0003,L1 Current (Min),A,251.62
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0003,L1 Current (Max),A,252.25
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,252.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.31
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.93
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9805
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97934
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97498
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0002,L3 Current (Min),A,77.5
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0002,L3 Current (Max),A,77.75
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,77.62
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0002,L2 Current (Min),A,73.12
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0002,L2 Current (Max),A,73.12
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,73.12
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0002,L1 Current (Min),A,72.38
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0002,L1 Current (Max),A,73.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,72.75
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-6.25
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-17.44
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-13.37
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98752
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.92496
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.9378
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0001,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0001,L3 Current (Min),A,85.62
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0001,L3 Current (Max),A,85.75
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,85.62
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0001,L2 Current (Min),A,36.25
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0001,L2 Current (Max),A,36.62
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,36.5
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0001,L1 Current (Min),A,30.88
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0001,L1 Current (Max),A,31.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,30.88
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,107.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,94.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,96.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Min),A,433.62
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Max),A,439.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,435.75
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Min),A,381.62
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Max),A,385.62
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,383.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Min),A,391.12
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Max),A,395.88
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,392.88
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T07:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-52.69
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-51.06
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-43.5
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.55639
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.57348
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.6798
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0005,L3 Current (Min),A,13.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0005,L3 Current (Max),A,13.5
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.12
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0005,L2 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0005,L2 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0005,L1 Current (Min),A,5.75
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0005,L1 Current (Max),A,5.88
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.88
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.25
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,2.69
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.12
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98584
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98968
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99088
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0004,L3 Current (Min),A,30.88
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0004,L3 Current (Max),A,31.12
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,31.12
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0004,L2 Current (Min),A,26.12
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0004,L2 Current (Max),A,31.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,28.88
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0004,L1 Current (Min),A,38.75
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0004,L1 Current (Max),A,38.75
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,38.75
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,10.44
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,7.25
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,10.06
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,11.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97586
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.98184
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.97595
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0003,L3 Active Power,kW,58.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0003,L2 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0003,L1 Active Power,kW,54.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0003,L3 Current (Min),A,243.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0003,L3 Current (Max),A,249.75
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,246.88
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0003,L2 Current (Min),A,231.88
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0003,L2 Current (Max),A,238.12
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,235.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0003,L1 Current (Min),A,223.38
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0003,L1 Current (Max),A,232.75
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,228.12
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.19
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.06
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.94
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97852
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97537
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9859
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0002,L3 Current (Min),A,72.75
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0002,L3 Current (Max),A,73.38
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,73.12
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0002,L2 Current (Min),A,71.5
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0002,L2 Current (Max),A,71.88
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,71.62
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0002,L1 Current (Min),A,99.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0002,L1 Current (Max),A,99.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,99.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-15.81
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-18.62
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-8.19
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92502
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.91412
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96738
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0001,L3 Current (Min),A,41.5
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0001,L3 Current (Max),A,41.62
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,41.62
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0001,L2 Current (Min),A,37.12
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0001,L2 Current (Max),A,37.88
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,37.38
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0001,L1 Current (Min),A,37.88
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0001,L1 Current (Max),A,37.88
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,37.88
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,94.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,89.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,96.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Min),A,386.62
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Max),A,393.38
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,390.62
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Min),A,367.62
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Max),A,368.38
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.88
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Min),A,396.12
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Max),A,406.12
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,401.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T07:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-20.81
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-52.38
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-46.31
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.91769
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.57989
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.62612
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0005,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0005,L3 Current (Min),A,26.62
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0005,L3 Current (Max),A,26.75
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,26.62
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0005,L2 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0005,L2 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0005,L1 Current (Min),A,6.62
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0005,L1 Current (Max),A,6.75
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.75
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.5
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.75
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.12
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99359
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98862
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99014
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0004,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0004,L3 Current (Min),A,47.5
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0004,L3 Current (Max),A,47.5
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,47.5
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0004,L2 Current (Min),A,26.12
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0004,L2 Current (Max),A,26.12
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,26.12
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0004,L1 Current (Min),A,40.12
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0004,L1 Current (Max),A,44.38
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,42.25
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,11.06
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,8.37
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,11.37
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.9725
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97827
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96936
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0003,L3 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0003,L2 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0003,L1 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0003,L3 Current (Min),A,219.12
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0003,L3 Current (Max),A,219.38
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,219.25
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0003,L2 Current (Min),A,211.62
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0003,L2 Current (Max),A,211.75
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,211.62
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0003,L1 Current (Min),A,191.75
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0003,L1 Current (Max),A,191.88
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,191.88
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.94
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.56
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.37
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99356
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94769
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98013
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0002,L3 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0002,L3 Current (Min),A,111.88
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0002,L3 Current (Max),A,111.88
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,111.88
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0002,L2 Current (Min),A,51.88
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0002,L2 Current (Max),A,51.88
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,51.88
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0002,L1 Current (Min),A,87.88
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0002,L1 Current (Max),A,88.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,88.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-15.75
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-16.56
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-15.31
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92126
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93451
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.91904
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0001,L3 Current (Min),A,39.25
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0001,L3 Current (Max),A,39.25
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,39.25
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0001,L2 Current (Min),A,39.38
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0001,L2 Current (Max),A,39.38
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,39.38
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0001,L1 Current (Min),A,26.12
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0001,L1 Current (Max),A,26.25
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,26.12
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,105.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Min),A,433.5
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Max),A,433.75
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,433.62
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Min),A,323.5
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Max),A,323.62
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.5
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Min),A,342.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Max),A,346.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T07:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-52.0
