Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-52.56
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-46.62
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.58416
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.53469
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.63662
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0005,L3 Current (Min),A,13.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0005,L3 Current (Max),A,13.12
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0005,L2 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0005,L2 Current (Max),A,5.25
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0005,L1 Current (Min),A,6.5
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0005,L1 Current (Max),A,6.75
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.5
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,6.69
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,3.56
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98923
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98865
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98425
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0004,L3 Current (Min),A,34.62
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0004,L3 Current (Max),A,34.88
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,34.75
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0004,L2 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0004,L2 Current (Max),A,29.62
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0004,L1 Current (Min),A,30.5
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0004,L1 Current (Max),A,30.5
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,30.5
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,15.31
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,11.56
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,16.31
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,11.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,11.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.95041
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.95846
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.94382
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0003,L3 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0003,L2 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0003,L1 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0003,L3 Current (Min),A,169.12
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0003,L3 Current (Max),A,169.88
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,169.5
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0003,L2 Current (Min),A,162.88
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0003,L2 Current (Max),A,169.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,166.88
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0003,L1 Current (Min),A,157.5
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0003,L1 Current (Max),A,160.25
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,158.5
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.19
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.44
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.94
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96164
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96774
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97305
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0002,L3 Current (Min),A,46.25
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0002,L3 Current (Max),A,46.5
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,46.38
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0002,L2 Current (Min),A,70.62
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0002,L2 Current (Max),A,70.88
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,70.75
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0002,L1 Current (Min),A,75.25
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0002,L1 Current (Max),A,75.88
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,75.5
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-19.25
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-15.07
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-13.19
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.88965
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94626
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93149
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0001,L3 Current (Min),A,30.62
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0001,L3 Current (Max),A,30.62
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.62
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0001,L2 Current (Min),A,39.5
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0001,L2 Current (Max),A,39.62
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,39.62
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0001,L1 Current (Min),A,24.38
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0001,L1 Current (Max),A,24.38
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.38
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Min),A,276.75
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Max),A,277.75
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.25
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Min),A,290.38
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Max),A,301.38
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.38
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Min),A,281.38
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Max),A,285.62
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.75
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T07:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-44.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-59.69
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-10.81
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.67514
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.43404
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.97598
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0005,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0005,L3 Current (Min),A,13.75
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0005,L3 Current (Max),A,14.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.88
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0005,L2 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0005,L2 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0005,L1 Current (Min),A,19.12
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0005,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.19
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.12
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.5
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98447
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97433
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99353
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0004,L3 Current (Min),A,27.88
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0004,L3 Current (Max),A,28.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,28.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0004,L2 Current (Min),A,16.12
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0004,L2 Current (Max),A,16.25
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.25
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0004,L1 Current (Min),A,47.75
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0004,L1 Current (Max),A,47.88
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,47.75
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,15.44
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,11.25
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,13.31
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,11.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.94852
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.96161
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.957
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0003,L3 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0003,L2 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0003,L1 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0003,L3 Current (Min),A,170.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0003,L3 Current (Max),A,171.12
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,170.88
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0003,L2 Current (Min),A,164.12
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0003,L2 Current (Max),A,166.5
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,165.25
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0003,L1 Current (Min),A,160.25
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0003,L1 Current (Max),A,163.88
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,163.12
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.44
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.63
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.37
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98846
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95462
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97028
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0002,L3 Current (Min),A,86.25
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0002,L3 Current (Max),A,86.38
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,86.25
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0002,L2 Current (Min),A,60.88
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0002,L2 Current (Max),A,61.38
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,61.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0002,L1 Current (Min),A,70.62
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0002,L1 Current (Max),A,71.62
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,71.25
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-6.75
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-16.87
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-7.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98181
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93289
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97177
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0001,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0001,L3 Current (Min),A,78.62
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0001,L3 Current (Max),A,78.75
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,78.62
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0001,L2 Current (Min),A,36.62
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0001,L2 Current (Max),A,36.88
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,36.75
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0001,L1 Current (Min),A,35.12
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0001,L1 Current (Max),A,35.12
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,35.12
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,87.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Min),A,362.38
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Max),A,363.75
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.38
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Min),A,270.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Max),A,273.12
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.62
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Min),A,324.12
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Max),A,328.88
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.75
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T07:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-27.82
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-61.75
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-44.75
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.86081
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.42812
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.64361
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0005,L3 Current (Min),A,23.25
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0005,L3 Current (Max),A,23.38
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,23.25
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0005,L2 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0005,L2 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0005,L1 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.19
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.88
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.69
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99567
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99179
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99359
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0004,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0004,L3 Current (Min),A,54.12
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0004,L3 Current (Max),A,54.25
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,54.12
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0004,L2 Current (Min),A,30.25
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0004,L2 Current (Max),A,30.5
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,30.38
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0004,L1 Current (Min),A,50.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0004,L1 Current (Max),A,50.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,50.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,6.06
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,1.44
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,5.25
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96759
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.96588
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96292
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0003,L3 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0003,L2 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0003,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0003,L3 Current (Min),A,128.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0003,L3 Current (Max),A,149.75
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,138.12
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0003,L2 Current (Min),A,118.62
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0003,L2 Current (Max),A,141.88
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,129.38
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0003,L1 Current (Min),A,114.62
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0003,L1 Current (Max),A,136.88
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,125.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.75
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.62
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.75
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95087
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99048
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98224
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0002,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0002,L3 Current (Min),A,44.5
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0002,L3 Current (Max),A,44.62
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,44.5
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0002,L2 Current (Min),A,107.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0002,L2 Current (Max),A,107.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,107.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0002,L1 Current (Min),A,98.62
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0002,L1 Current (Max),A,98.75
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,98.62
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-7.44
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-14.06
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-12.5
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98315
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95044
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95019
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0001,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0001,L3 Current (Min),A,80.88
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0001,L3 Current (Max),A,80.88
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,80.88
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0001,L2 Current (Min),A,43.5
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0001,L2 Current (Max),A,44.5
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,43.88
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0001,L1 Current (Min),A,30.88
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0001,L1 Current (Max),A,31.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,31.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Min),A,321.75
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Max),A,343.25
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.75
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Min),A,296.25
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Max),A,319.38
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.38
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Min),A,291.25
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Max),A,314.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.62
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T07:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-44.5
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-51.69
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-45.44
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.67993
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.58883
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.66061
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0005,L3 Current (Min),A,12.88
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0005,L3 Current (Max),A,13.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.88
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0005,L2 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0005,L2 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0005,L1 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-7.25
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-6.19
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-8.37
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98599
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98978
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98251
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0004,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0004,L3 Current (Min),A,43.62
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0004,L3 Current (Max),A,43.62
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,43.62
