Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0004,L2 Current (Min),A,30.12
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0004,L2 Current (Max),A,30.25
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,30.25
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0004,L1 Current (Min),A,34.75
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0004,L1 Current (Max),A,35.5
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,34.88
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-8.63
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-19.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-17.31
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.98807
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.94452
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.95431
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0003,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0003,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0003,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0003,L3 Current (Min),A,76.38
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0003,L3 Current (Max),A,79.12
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,77.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0003,L2 Current (Min),A,58.25
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0003,L2 Current (Max),A,58.25
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,58.25
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0003,L1 Current (Min),A,40.12
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0003,L1 Current (Max),A,45.88
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,42.12
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.94
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.94
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.81
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94955
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96524
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98956
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0002,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0002,L3 Current (Min),A,47.88
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0002,L3 Current (Max),A,48.25
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,48.12
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0002,L2 Current (Min),A,51.88
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0002,L2 Current (Max),A,52.12
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,52.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0002,L1 Current (Min),A,120.25
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0002,L1 Current (Max),A,120.38
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,120.25
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-19.44
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-9.75
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-11.31
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90243
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97507
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96301
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0001,L3 Current (Min),A,32.62
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0001,L3 Current (Max),A,32.75
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,32.62
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0001,L2 Current (Min),A,48.5
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0001,L2 Current (Max),A,48.62
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,48.62
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0001,L1 Current (Min),A,36.38
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0001,L1 Current (Max),A,36.5
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,36.38
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Min),A,209.75
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Max),A,212.38
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.38
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Min),A,192.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Max),A,192.38
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.12
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Min),A,234.5
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Max),A,241.38
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.88
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T06:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-32.31
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-53.81
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-51.12
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.80948
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.53506
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.60104
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0005,L3 Current (Min),A,20.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0005,L3 Current (Max),A,21.12
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,20.5
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0005,L2 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0005,L2 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,3.62
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,12.94
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,6.63
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97681
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.91403
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.95126
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0004,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0004,L3 Current (Min),A,59.38
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0004,L3 Current (Max),A,71.5
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,65.38
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0004,L2 Current (Min),A,28.88
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0004,L2 Current (Max),A,44.75
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,36.88
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0004,L1 Current (Min),A,39.75
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0004,L1 Current (Max),A,55.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,47.38
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-12.63
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-23.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-22.19
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97421
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.91839
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.92236
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0003,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0003,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0003,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0003,L3 Current (Min),A,60.88
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0003,L3 Current (Max),A,61.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,60.88
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0003,L2 Current (Min),A,59.62
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0003,L2 Current (Max),A,59.75
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,59.62
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0003,L1 Current (Min),A,40.75
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0003,L1 Current (Max),A,40.75
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,40.75
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.12
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.06
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.06
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99307
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9856
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97482
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0002,L3 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0002,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0002,L3 Current (Min),A,98.38
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0002,L3 Current (Max),A,98.62
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,98.5
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0002,L2 Current (Min),A,85.38
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0002,L2 Current (Max),A,85.5
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,85.5
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0002,L1 Current (Min),A,73.25
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0002,L1 Current (Max),A,73.25
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,73.25
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-13.13
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-9.69
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-8.75
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94406
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97717
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97818
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0001,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0001,L3 Current (Min),A,40.88
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0001,L3 Current (Max),A,40.88
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,40.88
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0001,L2 Current (Min),A,53.62
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0001,L2 Current (Max),A,53.75
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,53.62
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0001,L1 Current (Min),A,42.75
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0001,L1 Current (Max),A,42.88
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,42.75
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Min),A,276.5
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Max),A,284.38
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Min),A,227.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Max),A,237.38
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.12
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Min),A,197.12
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Max),A,208.62
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.88
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T06:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-37.81
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-49.44
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-40.81
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.76287
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.60073
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.72631
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0005,L3 Current (Min),A,17.75
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0005,L3 Current (Max),A,17.88
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,17.88
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0005,L2 Current (Min),A,5.5
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0005,L2 Current (Max),A,5.62
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.25
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.44
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,6.19
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,4.25
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98318
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99002
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99207
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0004,L3 Current (Min),A,26.5
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0004,L3 Current (Max),A,26.62
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,26.5
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0004,L2 Current (Min),A,34.75
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0004,L2 Current (Max),A,34.75
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,34.75
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0004,L1 Current (Min),A,46.62
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0004,L1 Current (Max),A,46.62
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,46.62
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-8.81
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-23.06
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-16.81
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96576
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.88418
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.91983
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0003,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0003,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0003,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0003,L3 Current (Min),A,66.5
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0003,L3 Current (Max),A,66.75
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,66.62
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0003,L2 Current (Min),A,58.38
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0003,L2 Current (Max),A,58.5
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,58.5
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0003,L1 Current (Min),A,53.5
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0003,L1 Current (Max),A,53.62
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,53.62
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.5
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.13
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.44
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98431
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98941
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97494
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0002,L2 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0002,L3 Current (Min),A,77.5
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0002,L3 Current (Max),A,77.5
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,77.5
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0002,L2 Current (Min),A,101.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0002,L2 Current (Max),A,101.38
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,101.12
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0002,L1 Current (Min),A,76.5
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0002,L1 Current (Max),A,77.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,76.75
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-15.31
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-7.81
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-12.81
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92938
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98679
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95621
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0001,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0001,L3 Current (Min),A,32.62
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0001,L3 Current (Max),A,32.75
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,32.75
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0001,L2 Current (Min),A,78.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0001,L2 Current (Max),A,78.12
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,78.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0001,L1 Current (Min),A,31.12
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0001,L1 Current (Max),A,31.25
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,31.25
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Min),A,215.62
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Max),A,215.75
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.62
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Min),A,271.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Max),A,271.38
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.25
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Min),A,207.12
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Max),A,207.75
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T06:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-57.06
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-51.75
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-62.5
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.52044
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.57565
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.43825
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0005,L3 Current (Min),A,10.75
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0005,L3 Current (Max),A,10.88
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.75
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0005,L2 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0005,L2 Current (Max),A,5.25
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-5.06
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,0.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.12
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98752
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9967
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99646
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0004,L3 Current (Min),A,35.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0004,L3 Current (Max),A,35.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,35.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0004,L2 Current (Min),A,34.62
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0004,L2 Current (Max),A,34.75
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,34.62
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0004,L1 Current (Min),A,51.62
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0004,L1 Current (Max),A,52.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,51.75
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-13.69
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-40.63
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-15.37
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97049
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.75473
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96143
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0003,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0003,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0003,L3 Current (Min),A,44.12
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0003,L3 Current (Max),A,44.25
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,44.25
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0003,L2 Current (Min),A,37.38
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0003,L2 Current (Max),A,37.38
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.38
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0003,L1 Current (Min),A,38.38
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0003,L1 Current (Max),A,38.38
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,38.38
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.87
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.5
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.81
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98468
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97333
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97775
