Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0002,L3 Current (Min),A,68.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0002,L3 Current (Max),A,68.88
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,68.62
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0002,L2 Current (Min),A,68.88
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0002,L2 Current (Max),A,69.38
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,69.12
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0002,L1 Current (Min),A,75.12
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0002,L1 Current (Max),A,75.25
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,75.25
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-19.88
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-15.63
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-18.75
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.89703
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94473
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.89981
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0001,L3 Current (Min),A,26.88
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0001,L3 Current (Max),A,27.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,26.88
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0001,L2 Current (Min),A,36.62
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0001,L2 Current (Max),A,36.75
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,36.75
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0001,L1 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0001,L1 Current (Max),A,19.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,18.88
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Min),A,180.62
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Max),A,181.25
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Min),A,176.62
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Max),A,177.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.75
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Min),A,185.12
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Max),A,185.38
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.25
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T06:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-54.13
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-51.19
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-63.25
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.55273
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.58669
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.41582
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0005,L3 Current (Min),A,11.12
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0005,L3 Current (Max),A,11.25
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.25
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0005,L2 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0005,L2 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.81
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.56
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.5
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99225
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99637
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99561
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0004,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0004,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0004,L3 Current (Min),A,37.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0004,L3 Current (Max),A,41.38
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,37.88
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0004,L2 Current (Min),A,51.25
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0004,L2 Current (Max),A,51.5
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,51.38
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0004,L1 Current (Min),A,58.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0004,L1 Current (Max),A,58.12
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,58.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-7.5
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-21.69
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-15.19
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.9527
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.87405
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.90658
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0003,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0003,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0003,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0003,L3 Current (Min),A,69.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0003,L3 Current (Max),A,71.75
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,70.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0003,L2 Current (Min),A,61.25
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0003,L2 Current (Max),A,63.75
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,62.25
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0003,L1 Current (Min),A,55.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0003,L1 Current (Max),A,59.62
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,57.5
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.25
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.56
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.31
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9902
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.91815
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97556
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0002,L3 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0002,L3 Current (Min),A,95.75
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0002,L3 Current (Max),A,96.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,95.88
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0002,L2 Current (Min),A,39.75
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0002,L2 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,40.12
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0002,L1 Current (Min),A,69.12
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0002,L1 Current (Max),A,70.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,69.75
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-25.06
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-24.25
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-17.13
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.84964
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.88028
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.90579
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0001,L3 Current (Min),A,24.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0001,L3 Current (Max),A,24.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,24.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0001,L2 Current (Min),A,26.38
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0001,L2 Current (Max),A,26.5
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,26.5
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0001,L1 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0001,L1 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Min),A,228.5
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Max),A,235.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.25
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Min),A,175.75
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Max),A,177.5
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Min),A,198.5
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Max),A,203.5
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.25
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T06:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-61.44
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-52.06
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-13.69
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.44067
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.59249
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.96493
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0005,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0005,L3 Current (Min),A,11.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0005,L3 Current (Max),A,11.12
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.12
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0005,L2 Current (Min),A,5.75
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0005,L2 Current (Max),A,5.88
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0005,L1 Current (Min),A,15.12
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0005,L1 Current (Max),A,15.12
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,15.12
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,9.06
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,7.75
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,6.56
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.94736
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98618
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98556
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0004,L3 Current (Min),A,17.88
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0004,L3 Current (Max),A,21.88
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,18.62
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0004,L2 Current (Min),A,37.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0004,L2 Current (Max),A,37.12
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,37.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0004,L1 Current (Min),A,48.12
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0004,L1 Current (Max),A,48.38
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,48.12
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-10.06
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-23.25
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-19.06
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.92074
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.85434
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.85483
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0003,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0003,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0003,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0003,L3 Current (Min),A,78.5
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0003,L3 Current (Max),A,79.25
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,78.88
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0003,L2 Current (Min),A,73.25
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0003,L2 Current (Max),A,76.62
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,75.75
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0003,L1 Current (Min),A,64.38
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0003,L1 Current (Max),A,68.38
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,66.25
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.31
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-17.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.87
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9902
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92322
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96252
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0002,L3 Current (Min),A,81.25
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0002,L3 Current (Max),A,81.38
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,81.38
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0002,L2 Current (Min),A,35.25
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0002,L2 Current (Max),A,36.25
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,36.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0002,L1 Current (Min),A,60.38
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0002,L1 Current (Max),A,61.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,60.75
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-32.69
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-30.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-22.5
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.78866
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.82782
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.87219
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0001,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0001,L3 Current (Min),A,22.75
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0001,L3 Current (Max),A,22.75
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.75
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0001,L2 Current (Min),A,24.88
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0001,L2 Current (Max),A,25.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,25.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0001,L1 Current (Min),A,19.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0001,L1 Current (Max),A,19.12
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Min),A,198.75
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Max),A,202.75
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.62
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Min),A,165.12
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Max),A,169.75
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.62
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Min),A,198.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Max),A,201.5
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.62
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T06:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-57.31
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-64.69
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-46.25
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.51165
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.39837
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.62356
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0005,L2 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0005,L3 Current (Min),A,11.12
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0005,L3 Current (Max),A,11.38
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.25
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0005,L2 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0005,L2 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-22.5
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-36.37
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-15.87
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9021
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.77298
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.95142
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0004,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0004,L3 Current (Min),A,22.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0004,L3 Current (Max),A,22.12
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,22.12
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0004,L2 Current (Min),A,11.75
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0004,L2 Current (Max),A,11.88
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.75
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0004,L1 Current (Min),A,29.62
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0004,L1 Current (Max),A,29.62
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,29.62
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-9.69
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-22.62
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-16.44
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91879
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.84143
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.86984
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0003,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0003,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0003,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0003,L3 Current (Min),A,79.75
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0003,L3 Current (Max),A,79.88
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,79.75
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0003,L2 Current (Min),A,73.88
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0003,L2 Current (Max),A,74.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,74.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0003,L1 Current (Min),A,70.38
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0003,L1 Current (Max),A,70.38
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,70.38
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.5
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.81
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.13
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95483
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.91525
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96847
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0002,L3 Current (Min),A,43.38
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0002,L3 Current (Max),A,43.5
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,43.5
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0002,L2 Current (Min),A,34.75
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0002,L2 Current (Max),A,34.88
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,34.88
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0002,L1 Current (Min),A,70.12
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0002,L1 Current (Max),A,70.75
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,70.25
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-20.31
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-26.06
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-20.88
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.89718
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.85977
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.88196
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0001,L3 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0001,L3 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,31.75
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0001,L2 Current (Min),A,25.25
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0001,L2 Current (Max),A,25.38
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,25.25
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0001,L1 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0001,L1 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
