Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Min),A,178.88
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Max),A,179.12
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Min),A,143.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Max),A,143.25
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.12
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Min),A,186.5
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Max),A,187.25
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T05:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-53.06
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-62.81
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-57.31
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.57208
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.41805
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.51955
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0005,L3 Current (Min),A,11.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0005,L3 Current (Max),A,11.12
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0005,L2 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0005,L2 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-11.06
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-11.31
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.25
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95526
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.92721
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99481
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0004,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0004,L3 Current (Min),A,21.62
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0004,L3 Current (Max),A,21.88
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,21.75
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0004,L2 Current (Min),A,9.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0004,L2 Current (Max),A,9.12
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,9.12
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0004,L1 Current (Min),A,43.5
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0004,L1 Current (Max),A,43.62
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,43.5
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-10.5
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-25.56
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-13.13
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.92187
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.82586
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.88812
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0003,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0003,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0003,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0003,L3 Current (Min),A,77.75
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0003,L3 Current (Max),A,78.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,77.88
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0003,L2 Current (Min),A,70.88
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0003,L2 Current (Max),A,71.38
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,71.12
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0003,L1 Current (Min),A,66.88
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0003,L1 Current (Max),A,67.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,66.88
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-15.25
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.25
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.06
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.92596
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.91952
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95877
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0002,L3 Current (Min),A,32.62
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0002,L3 Current (Max),A,32.62
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,32.62
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0002,L2 Current (Min),A,36.88
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0002,L2 Current (Max),A,37.25
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,37.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0002,L1 Current (Min),A,59.12
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0002,L1 Current (Max),A,59.38
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,59.25
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-27.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-29.81
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-23.56
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.83883
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.83365
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.86755
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0001,L3 Current (Min),A,24.75
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0001,L3 Current (Max),A,24.88
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,24.75
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0001,L2 Current (Min),A,25.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0001,L2 Current (Max),A,25.12
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,25.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0001,L1 Current (Min),A,17.75
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0001,L1 Current (Max),A,17.75
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.75
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Min),A,159.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Max),A,159.38
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.12
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Min),A,139.75
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Max),A,140.25
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.88
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Min),A,183.38
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Max),A,183.62
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T05:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-52.94
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-54.69
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-41.19
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.57333
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.53002
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.73077
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0005,L3 Current (Min),A,10.88
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0005,L3 Current (Max),A,11.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.88
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0005,L2 Current (Min),A,5.12
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0005,L2 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.38
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,9.87
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,3.82
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99292
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96515
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99527
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0004,L3 Current (Min),A,39.12
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0004,L3 Current (Max),A,39.25
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,39.12
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0004,L2 Current (Min),A,12.12
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0004,L2 Current (Max),A,16.12
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.5
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0004,L1 Current (Min),A,51.5
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0004,L1 Current (Max),A,51.62
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,51.5
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-20.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-43.62
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-45.62
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93826
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.7228
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.6957
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0003,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0003,L3 Current (Min),A,38.62
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0003,L3 Current (Max),A,38.62
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,38.62
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0003,L2 Current (Min),A,42.5
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0003,L2 Current (Max),A,42.75
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,42.75
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0003,L1 Current (Min),A,28.12
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0003,L1 Current (Max),A,28.12
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,28.12
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.81
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-25.5
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.75
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96448
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.86462
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95285
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0002,L3 Current (Min),A,38.88
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0002,L3 Current (Max),A,39.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,38.88
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0002,L2 Current (Min),A,28.12
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0002,L2 Current (Max),A,28.25
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,28.25
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0002,L1 Current (Min),A,56.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0002,L1 Current (Max),A,56.38
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,56.12
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-29.06
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-26.56
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-16.44
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.82727
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.90219
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92047
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0001,L3 Current (Min),A,22.5
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0001,L3 Current (Max),A,22.62
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.62
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0001,L2 Current (Min),A,24.75
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0001,L2 Current (Max),A,29.88
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.88
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0001,L1 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0001,L1 Current (Max),A,18.88
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,18.88
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Min),A,145.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Max),A,145.38
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.12
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Min),A,110.38
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Max),A,115.75
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Min),A,151.38
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Max),A,151.62
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T05:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-52.25
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-62.37
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-46.44
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.5816
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.43005
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.66613
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0005,L2 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0005,L3 Current (Min),A,10.62
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0005,L3 Current (Max),A,10.88
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.75
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0005,L2 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0005,L2 Current (Max),A,4.5
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0005,L1 Current (Min),A,3.62
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0005,L1 Current (Max),A,3.75
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,3.75
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.88
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,6.06
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,3.75
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99097
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98877
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99597
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0004,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0004,L3 Current (Min),A,31.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0004,L3 Current (Max),A,31.12
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,31.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0004,L2 Current (Min),A,24.12
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0004,L2 Current (Max),A,24.25
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,24.25
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0004,L1 Current (Min),A,55.88
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0004,L1 Current (Max),A,56.25
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,55.88
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-21.56
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.81
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-30.81
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.92834
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.68032
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.83432
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0003,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0003,L3 Current (Min),A,37.88
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0003,L3 Current (Max),A,37.88
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,37.88
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0003,L2 Current (Min),A,40.25
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0003,L2 Current (Max),A,40.38
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.38
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0003,L1 Current (Min),A,33.75
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0003,L1 Current (Max),A,39.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,36.88
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.37
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.94
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95874
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94379
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97107
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0002,L3 Current (Min),A,38.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0002,L3 Current (Max),A,38.12
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,38.12
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0002,L2 Current (Min),A,39.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0002,L2 Current (Max),A,39.12
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,39.12
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0002,L1 Current (Min),A,65.5
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0002,L1 Current (Max),A,65.75
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,65.62
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-28.88
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-27.5
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-21.56
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.83078
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.85916
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.88766
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0001,L3 Current (Min),A,23.88
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0001,L3 Current (Max),A,23.88
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.88
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0001,L2 Current (Min),A,24.38
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0001,L2 Current (Max),A,24.38
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,24.38
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0001,L1 Current (Min),A,18.38
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0001,L1 Current (Max),A,18.38
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,18.38
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Min),A,136.88
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Max),A,136.88
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.88
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Min),A,124.12
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Max),A,124.25
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Min),A,170.88
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Max),A,177.25
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.62
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T05:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-60.63
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-61.56
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-58.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.47222
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.45229
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.50723
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0005,L3 Current (Min),A,10.5
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0005,L3 Current (Max),A,10.75
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.62
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0005,L2 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0005,L2 Current (Max),A,4.62
