Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-16.87
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-3.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.69
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.90677
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99313
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99667
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0004,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0004,L3 Current (Min),A,13.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0004,L3 Current (Max),A,13.12
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,13.12
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0004,L2 Current (Min),A,23.12
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0004,L2 Current (Max),A,23.12
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,23.12
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0004,L1 Current (Min),A,52.5
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0004,L1 Current (Max),A,52.75
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,52.62
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.88
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.94
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-36.44
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.90488
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.67852
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.82821
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0003,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0003,L3 Current (Min),A,35.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0003,L3 Current (Max),A,35.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0003,L2 Current (Min),A,40.38
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0003,L2 Current (Max),A,40.5
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.5
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0003,L1 Current (Min),A,33.88
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0003,L1 Current (Max),A,39.25
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,36.5
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-16.81
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.63
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.06
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.91781
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94617
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97488
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0002,L3 Current (Min),A,31.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0002,L3 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,31.25
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0002,L2 Current (Min),A,42.38
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0002,L2 Current (Max),A,42.75
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,42.62
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0002,L1 Current (Min),A,67.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0002,L1 Current (Max),A,67.12
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,67.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-36.5
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-20.06
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-16.07
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.76001
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.92639
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92114
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0001,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0001,L3 Current (Min),A,21.88
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0001,L3 Current (Max),A,22.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0001,L2 Current (Min),A,35.75
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0001,L2 Current (Max),A,35.75
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,35.75
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0001,L1 Current (Min),A,18.38
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0001,L1 Current (Max),A,18.5
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,18.38
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Min),A,108.62
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Max),A,108.75
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Min),A,140.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Max),A,140.12
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.12
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Min),A,170.75
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Max),A,177.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.88
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T05:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-61.44
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-63.07
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-62.69
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.44695
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.43832
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.4305
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0005,L2 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0005,L3 Current (Min),A,10.62
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0005,L3 Current (Max),A,10.75
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.62
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0005,L2 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0005,L2 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-13.87
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-3.19
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-3.94
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.94165
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9921
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99384
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0004,L3 Current (Min),A,13.5
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0004,L3 Current (Max),A,17.12
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,15.25
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0004,L2 Current (Min),A,21.38
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0004,L2 Current (Max),A,25.25
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,23.38
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0004,L1 Current (Min),A,42.25
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0004,L1 Current (Max),A,46.5
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,44.5
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-45.38
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.31
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-33.44
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.69885
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.30071
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.83117
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0003,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0003,L3 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0003,L3 Current (Max),A,20.5
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.5
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0003,L2 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0003,L2 Current (Max),A,31.62
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0003,L1 Current (Min),A,35.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0003,L1 Current (Max),A,35.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,35.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.87
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.63
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.31
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95996
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9512
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97226
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0002,L3 Current (Min),A,48.12
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0002,L3 Current (Max),A,48.25
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,48.12
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0002,L2 Current (Min),A,43.25
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0002,L2 Current (Max),A,43.75
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,43.5
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0002,L1 Current (Min),A,62.38
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0002,L1 Current (Max),A,62.88
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,62.75
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-34.25
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-30.56
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-14.81
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.78198
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.8313
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92822
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0001,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0001,L3 Current (Min),A,21.75
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0001,L3 Current (Max),A,22.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,21.88
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0001,L2 Current (Min),A,24.88
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0001,L2 Current (Max),A,25.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,25.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0001,L1 Current (Min),A,18.38
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0001,L1 Current (Max),A,18.5
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,18.5
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Min),A,109.5
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Max),A,112.75
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Min),A,112.75
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Max),A,116.62
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Min),A,158.25
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Max),A,161.88
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.25
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T05:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-54.81
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-58.5
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-69.5
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.53915
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.51037
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.33065
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0005,L3 Current (Min),A,10.75
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0005,L3 Current (Max),A,11.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.88
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0005,L2 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0005,L2 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.25
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0005,L1 Current (Min),A,3.75
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0005,L1 Current (Max),A,3.88
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,3.88
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,2.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,6.56
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,9.56
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97766
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98776
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9711
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0004,L3 Current (Min),A,19.62
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0004,L3 Current (Max),A,19.62
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,19.62
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0004,L2 Current (Min),A,24.25
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0004,L2 Current (Max),A,24.25
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,24.25
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0004,L1 Current (Min),A,20.88
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0004,L1 Current (Max),A,21.25
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,21.12
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-45.44
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.31
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-34.69
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.69833
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.30004
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.81927
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0003,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0003,L3 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0003,L3 Current (Max),A,20.5
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.5
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0003,L2 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0003,L2 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.75
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0003,L1 Current (Min),A,34.62
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0003,L1 Current (Max),A,34.62
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,34.62
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.56
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-16.44
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.13
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97229
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94003
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96173
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0002,L3 Current (Min),A,48.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0002,L3 Current (Max),A,48.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,48.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0002,L2 Current (Min),A,42.5
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0002,L2 Current (Max),A,42.5
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,42.5
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0002,L1 Current (Min),A,61.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0002,L1 Current (Max),A,61.12
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,61.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-38.19
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-24.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-38.44
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.73993
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.88602
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.72262
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0001,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0001,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0001,L3 Current (Min),A,20.88
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0001,L3 Current (Max),A,20.88
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,20.88
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0001,L2 Current (Min),A,26.25
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0001,L2 Current (Max),A,26.38
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,26.38
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0001,L1 Current (Min),A,13.62
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0001,L1 Current (Max),A,13.62
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.62
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Min),A,112.62
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Max),A,112.75
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Min),A,114.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Max),A,114.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Min),A,127.25
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Max),A,127.38
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T04:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-55.37
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-39.94
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-56.63
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.53936
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.72955
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.51177
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0005,L3 Current (Min),A,10.88
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0005,L3 Current (Max),A,11.12
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0005,L2 Current (Min),A,5.75
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0005,L2 Current (Max),A,6.12
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.88
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.94
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,6.44
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,12.19
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95862
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98874
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.95676
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0004,L3 Current (Min),A,15.12
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0004,L3 Current (Max),A,15.12
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,15.12
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0004,L2 Current (Min),A,25.5
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0004,L2 Current (Max),A,25.62
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,25.62
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0004,L1 Current (Min),A,17.75
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0004,L1 Current (Max),A,17.88
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,17.75
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.44
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-34.06
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71011
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.32204
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.82519
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0003,L1 Active Power,kW,7.0
