Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0003,L3 Current (Min),A,21.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0003,L3 Current (Max),A,21.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0003,L2 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0003,L2 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0003,L1 Current (Min),A,35.62
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0003,L1 Current (Max),A,35.75
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,35.62
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.56
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-24.81
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.13
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95688
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.87231
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96634
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0002,L3 Current (Min),A,42.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0002,L3 Current (Max),A,42.12
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,42.12
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0002,L2 Current (Min),A,30.75
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0002,L2 Current (Max),A,31.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,30.88
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0002,L1 Current (Min),A,61.88
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0002,L1 Current (Max),A,62.12
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,62.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-24.44
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-24.31
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-32.56
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.87402
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.88418
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.76818
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0001,L3 Current (Min),A,29.62
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0001,L3 Current (Max),A,29.75
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,29.62
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0001,L2 Current (Min),A,25.75
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0001,L2 Current (Max),A,25.88
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,25.88
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0001,L1 Current (Min),A,14.12
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0001,L1 Current (Max),A,14.12
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.12
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Min),A,113.38
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Max),A,113.5
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Min),A,105.88
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Max),A,106.62
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Min),A,127.38
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Max),A,127.62
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T04:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-57.25
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-53.06
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-63.75
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.50014
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.58093
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.41936
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0005,L3 Current (Min),A,10.88
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0005,L3 Current (Max),A,11.12
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0005,L2 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0005,L2 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-12.44
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-6.19
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-14.69
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.88647
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.90942
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.81707
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0004,L3 Current (Min),A,21.75
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0004,L3 Current (Max),A,34.12
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,27.12
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0004,L2 Current (Min),A,21.75
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0004,L2 Current (Max),A,34.62
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.38
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0004,L1 Current (Min),A,14.12
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0004,L1 Current (Max),A,29.38
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,20.5
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-45.25
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.06
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-51.25
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.70016
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.32125
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.50738
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0003,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0003,L3 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0003,L3 Current (Max),A,20.5
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.5
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0003,L2 Current (Min),A,32.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0003,L2 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0003,L1 Current (Min),A,22.5
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0003,L1 Current (Max),A,26.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,23.88
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-17.44
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-16.07
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.81
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.91656
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94089
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97299
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0002,L3 Current (Min),A,30.62
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0002,L3 Current (Max),A,30.75
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,30.75
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0002,L2 Current (Min),A,40.12
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0002,L2 Current (Max),A,40.5
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0002,L1 Current (Min),A,72.12
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0002,L1 Current (Max),A,72.5
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,72.25
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-33.63
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-30.37
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-27.5
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.7908
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.83517
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.81961
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0001,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0001,L3 Current (Min),A,22.12
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0001,L3 Current (Max),A,22.25
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.12
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0001,L2 Current (Min),A,23.62
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0001,L2 Current (Max),A,23.62
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.62
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0001,L1 Current (Min),A,13.75
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0001,L1 Current (Max),A,13.75
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.75
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Min),A,102.88
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Max),A,108.12
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Min),A,112.38
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Max),A,115.75
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Min),A,118.62
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Max),A,125.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T04:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-46.94
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-68.25
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-57.81
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.64831
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.35567
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.49975
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0005,L2 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0005,L3 Current (Min),A,11.25
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0005,L3 Current (Max),A,11.38
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.38
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0005,L2 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0005,L2 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.25
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0005,L1 Current (Min),A,4.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-7.87
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-14.06
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-11.31
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98395
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.94357
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.95688
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0004,L3 Current (Min),A,35.38
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0004,L3 Current (Max),A,35.5
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,35.38
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0004,L2 Current (Min),A,11.12
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0004,L2 Current (Max),A,11.12
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.12
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0004,L1 Current (Min),A,16.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0004,L1 Current (Max),A,16.12
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,16.12
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-38.31
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.25
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-43.56
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.78207
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.3026
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.76812
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0003,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0003,L3 Current (Min),A,24.75
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0003,L3 Current (Max),A,24.88
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,24.75
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0003,L2 Current (Min),A,32.12
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0003,L2 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0003,L1 Current (Min),A,28.75
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0003,L1 Current (Max),A,33.5
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,31.38
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-16.75
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-22.56
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.07
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93603
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89044
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95694
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0002,L3 Current (Min),A,37.75
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0002,L3 Current (Max),A,37.88
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,37.88
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0002,L2 Current (Min),A,30.62
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0002,L2 Current (Max),A,30.75
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,30.75
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0002,L1 Current (Min),A,61.25
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0002,L1 Current (Max),A,61.5
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,61.38
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-29.31
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-23.88
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-28.5
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.86685
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.89038
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.81057
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0001,L3 Current (Min),A,23.12
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0001,L3 Current (Max),A,27.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,25.12
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0001,L2 Current (Min),A,24.5
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0001,L2 Current (Max),A,24.62
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,24.5
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0001,L1 Current (Min),A,13.62
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0001,L1 Current (Max),A,13.62
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.62
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Min),A,128.62
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Max),A,132.88
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.88
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Min),A,93.62
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Max),A,93.62
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Min),A,119.75
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Max),A,125.25
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T04:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-48.56
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-62.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-38.25
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.64215
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.43911
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.76031
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0005,L3 Current (Min),A,11.12
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0005,L3 Current (Max),A,11.12
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.12
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0005,L2 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0005,L2 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.25
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,2.31
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,9.75
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,5.62
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96896
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97498
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98975
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0004,L3 Current (Min),A,16.5
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0004,L3 Current (Max),A,16.5
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,16.5
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0004,L2 Current (Min),A,17.75
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0004,L2 Current (Max),A,18.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.88
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0004,L1 Current (Min),A,34.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0004,L1 Current (Max),A,34.12
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,34.12
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-39.31
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.25
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-35.31
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.76895
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.3008
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.81277
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0003,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0003,L3 Current (Min),A,24.62
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0003,L3 Current (Max),A,24.75
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,24.75
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0003,L2 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0003,L2 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.75
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0003,L1 Current (Min),A,34.12
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0003,L1 Current (Max),A,34.25
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,34.12
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.06
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-23.81
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.87
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96521
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.88183
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96896
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0002,L3 Current (Min),A,49.5
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0002,L3 Current (Max),A,49.62
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,49.5
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0002,L2 Current (Min),A,28.88
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0002,L2 Current (Max),A,29.12
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,29.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0002,L1 Current (Min),A,73.12
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0002,L1 Current (Max),A,73.12
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,73.12
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-33.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-18.69
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-28.69
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
