Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.79702
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93304
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.81067
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0001,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0001,L3 Current (Min),A,22.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0001,L3 Current (Max),A,22.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0001,L2 Current (Min),A,32.62
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0001,L2 Current (Max),A,32.62
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,32.62
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0001,L1 Current (Min),A,14.5
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0001,L1 Current (Max),A,14.62
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.5
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Min),A,118.75
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Max),A,118.88
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.75
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Min),A,101.75
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Max),A,102.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Min),A,154.38
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Max),A,154.5
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T04:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-52.06
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-61.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-43.75
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.58764
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.46746
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.70037
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0005,L3 Current (Min),A,10.75
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0005,L3 Current (Max),A,10.88
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.75
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0005,L2 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0005,L2 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-16.31
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-4.88
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-5.44
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.92816
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99115
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97214
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0004,L3 Current (Min),A,16.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0004,L3 Current (Max),A,16.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,16.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0004,L2 Current (Min),A,24.25
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0004,L2 Current (Max),A,24.25
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,24.25
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0004,L1 Current (Min),A,16.5
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0004,L1 Current (Max),A,16.5
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,16.5
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.19
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.19
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-52.12
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.80337
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31887
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.60989
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0003,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0003,L3 Current (Min),A,26.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0003,L3 Current (Max),A,26.12
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.12
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0003,L2 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0003,L2 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.75
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0003,L1 Current (Min),A,25.5
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0003,L1 Current (Max),A,25.5
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,25.5
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.81
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-26.12
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.25
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95181
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.86175
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96716
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0002,L3 Current (Min),A,45.12
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0002,L3 Current (Max),A,45.62
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,45.38
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0002,L2 Current (Min),A,27.75
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0002,L2 Current (Max),A,27.75
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,27.75
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0002,L1 Current (Min),A,72.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0002,L1 Current (Max),A,72.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,72.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-23.62
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-26.62
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-18.88
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.88336
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.86752
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.87509
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0001,L3 Current (Min),A,30.12
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0001,L3 Current (Max),A,30.25
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.25
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0001,L2 Current (Min),A,24.75
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0001,L2 Current (Max),A,24.75
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,24.75
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0001,L1 Current (Min),A,14.75
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0001,L1 Current (Max),A,14.75
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.75
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Min),A,125.5
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Max),A,125.88
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Min),A,102.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Max),A,102.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Min),A,127.12
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Max),A,127.25
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T04:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-57.63
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-58.06
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-63.57
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.50164
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.52276
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.41817
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0005,L3 Current (Min),A,10.62
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0005,L3 Current (Max),A,10.88
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.75
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0005,L2 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0005,L2 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.44
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,18.5
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,11.63
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99481
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9263
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.95926
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0004,L3 Current (Min),A,40.25
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0004,L3 Current (Max),A,40.38
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0004,L2 Current (Min),A,12.62
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0004,L2 Current (Max),A,12.88
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.75
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0004,L1 Current (Min),A,17.62
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0004,L1 Current (Max),A,17.75
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,17.75
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.25
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.12
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-52.12
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79263
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.32113
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.60955
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0003,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0003,L3 Current (Min),A,22.75
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0003,L3 Current (Max),A,22.75
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.75
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0003,L2 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0003,L2 Current (Max),A,31.62
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0003,L1 Current (Min),A,25.5
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0003,L1 Current (Max),A,25.62
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,25.62
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.31
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.75
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.56
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95624
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94516
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96042
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0002,L3 Current (Min),A,38.25
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0002,L3 Current (Max),A,38.38
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,38.25
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0002,L2 Current (Min),A,39.62
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0002,L2 Current (Max),A,40.38
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,40.12
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0002,L1 Current (Min),A,64.62
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0002,L1 Current (Max),A,65.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,64.88
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-31.37
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-22.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-18.12
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.82071
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.90134
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.88351
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0001,L3 Current (Min),A,24.38
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0001,L3 Current (Max),A,24.5
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,24.5
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0001,L2 Current (Min),A,25.12
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0001,L2 Current (Max),A,25.12
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,25.12
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0001,L1 Current (Min),A,15.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0001,L1 Current (Max),A,15.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Min),A,129.5
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Max),A,129.88
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Min),A,99.38
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Max),A,99.75
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Min),A,118.38
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Max),A,118.88
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T03:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-56.75
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-59.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-56.43
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.51522
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.5126
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.51702
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0005,L3 Current (Min),A,10.25
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0005,L3 Current (Max),A,10.38
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.38
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0005,L2 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0005,L2 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0005,L1 Current (Min),A,3.75
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0005,L1 Current (Max),A,3.88
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,3.75
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.5
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,11.75
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,7.75
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9678
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97418
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0004,L3 Current (Min),A,17.62
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0004,L3 Current (Max),A,17.62
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,17.62
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0004,L2 Current (Min),A,16.5
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0004,L2 Current (Max),A,16.62
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.62
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0004,L1 Current (Min),A,19.12
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0004,L1 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.37
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.31
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-52.69
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79147
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29946
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.60235
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0003,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0003,L3 Current (Min),A,22.75
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0003,L3 Current (Max),A,22.88
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.88
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0003,L2 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0003,L2 Current (Max),A,31.88
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0003,L1 Current (Min),A,25.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0003,L1 Current (Max),A,25.12
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,25.12
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.94
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-16.07
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95364
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94022
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96307
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0002,L3 Current (Min),A,39.25
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0002,L3 Current (Max),A,39.38
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,39.38
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0002,L2 Current (Min),A,39.38
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0002,L2 Current (Max),A,39.88
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,39.62
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0002,L1 Current (Min),A,67.25
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0002,L1 Current (Max),A,67.5
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,67.38
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-31.31
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-20.25
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-18.31
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.82071
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.91925
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.88656
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0001,L3 Current (Min),A,24.12
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0001,L3 Current (Max),A,24.25
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,24.25
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0001,L2 Current (Min),A,38.25
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0001,L2 Current (Max),A,38.38
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,38.38
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0001,L1 Current (Min),A,14.75
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0001,L1 Current (Max),A,14.75
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.75
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.8
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Min),A,109.38
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Max),A,109.75
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Min),A,115.88
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Max),A,116.38
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Min),A,122.5
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Max),A,122.75
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T03:40:00.000+00:00,ambient,,Temperature,C,0.0
