Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-62.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-59.31
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-67.81
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.44939
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.4938
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.36559
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0005,L3 Current (Min),A,10.25
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0005,L3 Current (Max),A,10.38
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.25
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0005,L2 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0005,L2 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-25.19
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-13.19
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-23.06
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.88406
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96988
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.90674
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0004,L3 Current (Min),A,20.62
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0004,L3 Current (Max),A,20.88
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,20.75
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0004,L2 Current (Min),A,29.88
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0004,L2 Current (Max),A,30.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,30.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0004,L1 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0004,L1 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,20.5
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.63
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.75
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-59.44
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.7991
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31008
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.4706
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0003,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0003,L3 Current (Min),A,23.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0003,L3 Current (Max),A,23.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0003,L2 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0003,L2 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.75
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0003,L1 Current (Min),A,21.88
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0003,L1 Current (Max),A,25.12
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,23.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.5
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.07
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95392
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94437
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95636
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0002,L3 Current (Min),A,39.75
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0002,L3 Current (Max),A,39.88
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,39.88
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0002,L2 Current (Min),A,36.88
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0002,L2 Current (Max),A,37.25
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,37.12
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0002,L1 Current (Min),A,61.88
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0002,L1 Current (Max),A,62.5
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,62.12
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-30.56
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-21.25
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-29.25
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.83069
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.91058
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.80844
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0001,L3 Current (Min),A,25.25
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0001,L3 Current (Max),A,25.38
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,25.25
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0001,L2 Current (Min),A,33.75
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0001,L2 Current (Max),A,33.88
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,33.75
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0001,L1 Current (Min),A,14.88
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0001,L1 Current (Max),A,14.88
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.88
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Min),A,115.5
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Max),A,115.75
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Min),A,125.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Max),A,125.38
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Min),A,115.5
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Max),A,121.12
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T03:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-60.31
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-63.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-66.44
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.48147
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.40743
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.38845
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0005,L2 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0005,L3 Current (Min),A,10.38
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0005,L3 Current (Max),A,10.5
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.38
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0005,L2 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0005,L2 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.25
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0005,L1 Current (Min),A,3.88
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-10.25
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-1.88
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.88
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96295
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99579
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98993
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0004,L3 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0004,L3 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,20.5
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0004,L2 Current (Min),A,33.88
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0004,L2 Current (Max),A,38.38
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,35.75
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0004,L1 Current (Min),A,24.75
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0004,L1 Current (Max),A,25.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.06
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-50.81
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-28.19
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79425
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.62786
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.89383
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0003,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0003,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0003,L3 Current (Min),A,23.25
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0003,L3 Current (Max),A,23.25
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.25
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0003,L2 Current (Min),A,38.62
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0003,L2 Current (Max),A,38.62
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,38.62
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0003,L1 Current (Min),A,42.88
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0003,L1 Current (Max),A,46.38
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,45.75
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.37
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-22.56
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.5
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95517
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89587
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97418
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0002,L3 Current (Min),A,39.5
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0002,L3 Current (Max),A,39.5
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,39.5
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0002,L2 Current (Min),A,31.12
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0002,L2 Current (Max),A,31.62
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,31.25
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0002,L1 Current (Min),A,71.88
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0002,L1 Current (Max),A,75.5
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,74.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-28.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-27.69
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-34.63
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.84945
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.86093
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.75827
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0001,L3 Current (Min),A,25.12
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0001,L3 Current (Max),A,25.12
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,25.12
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0001,L2 Current (Min),A,24.38
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0001,L2 Current (Max),A,24.5
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,24.5
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0001,L1 Current (Min),A,14.12
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0001,L1 Current (Max),A,14.12
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.12
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Min),A,114.75
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Max),A,115.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Min),A,125.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Max),A,128.5
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Min),A,153.12
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Max),A,160.25
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T03:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-58.56
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-60.69
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-58.37
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.49358
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.47436
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.49892
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0005,L3 Current (Min),A,10.38
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0005,L3 Current (Max),A,10.5
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.38
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0005,L2 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0005,L2 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.19
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,8.93
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,8.5
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98392
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97964
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97934
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0004,L3 Current (Min),A,23.38
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0004,L3 Current (Max),A,23.5
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,23.38
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0004,L2 Current (Min),A,20.88
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0004,L2 Current (Max),A,20.88
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,20.88
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0004,L1 Current (Min),A,24.25
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0004,L1 Current (Max),A,24.25
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,24.25
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-45.62
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-70.94
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-34.56
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.6947
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.30874
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.82107
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0003,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0003,L3 Current (Min),A,21.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0003,L3 Current (Max),A,21.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0003,L2 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0003,L2 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0003,L1 Current (Min),A,35.38
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0003,L1 Current (Max),A,35.38
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,35.38
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.87
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-21.19
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.25
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97455
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9024
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97086
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0002,L3 Current (Min),A,47.38
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0002,L3 Current (Max),A,47.38
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,47.38
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0002,L2 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0002,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0002,L1 Current (Min),A,72.88
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0002,L1 Current (Max),A,73.38
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,73.12
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-26.06
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-30.75
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-20.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.86957
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.83249
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.87063
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0001,L3 Current (Min),A,27.62
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0001,L3 Current (Max),A,27.62
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,27.62
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0001,L2 Current (Min),A,23.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0001,L2 Current (Max),A,23.12
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0001,L1 Current (Min),A,14.62
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0001,L1 Current (Max),A,14.62
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.62
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Min),A,122.62
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Max),A,122.88
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Min),A,98.12
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Max),A,98.5
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Min),A,145.38
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Max),A,145.88
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T03:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-56.37
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-56.43
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-44.25
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.52273
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.52197
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.66976
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0005,L3 Current (Min),A,10.12
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0005,L3 Current (Max),A,10.25
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.25
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0005,L2 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0005,L2 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,2.62
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,15.69
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,11.37
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96121
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.94418
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.94992
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0004,L3 Current (Min),A,15.38
