Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0004,L3 Current (Max),A,15.5
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,15.38
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0004,L2 Current (Min),A,12.38
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0004,L2 Current (Max),A,12.38
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.38
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0004,L1 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0004,L1 Current (Max),A,19.75
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,19.62
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-45.25
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.44
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-52.75
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.69918
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.2983
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.60165
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0003,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0003,L3 Current (Min),A,20.62
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0003,L3 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.62
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0003,L2 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0003,L2 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0003,L1 Current (Min),A,25.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0003,L1 Current (Max),A,25.12
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,25.12
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.13
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-23.19
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.75
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96588
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.88659
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97333
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0002,L3 Current (Min),A,39.75
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0002,L3 Current (Max),A,39.75
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,39.75
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0002,L2 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0002,L2 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0002,L1 Current (Min),A,72.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0002,L1 Current (Max),A,72.5
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,72.25
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-24.44
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-31.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-23.12
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.88312
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.82803
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.84695
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0001,L3 Current (Min),A,27.88
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0001,L3 Current (Max),A,27.88
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,27.88
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0001,L2 Current (Min),A,23.12
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0001,L2 Current (Max),A,23.12
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.12
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0001,L1 Current (Min),A,14.12
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0001,L1 Current (Max),A,14.12
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.12
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Min),A,107.88
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Max),A,108.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Min),A,91.5
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Max),A,91.88
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Min),A,125.75
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Max),A,126.75
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T03:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-52.44
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-64.13
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-44.94
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.58108
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.42992
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.67944
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0005,L2 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0005,L3 Current (Min),A,10.38
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0005,L3 Current (Max),A,10.5
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.38
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0005,L2 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0005,L2 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.75
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,15.25
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,13.13
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95496
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.93957
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.95001
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0004,L3 Current (Min),A,14.62
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0004,L3 Current (Max),A,14.75
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,14.75
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0004,L2 Current (Min),A,11.62
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0004,L2 Current (Max),A,11.62
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.62
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0004,L1 Current (Min),A,16.75
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0004,L1 Current (Max),A,16.88
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,16.88
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-45.25
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.31
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-51.82
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.69998
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29995
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.587
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0003,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0003,L3 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0003,L3 Current (Max),A,20.5
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.5
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0003,L2 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0003,L2 Current (Max),A,31.88
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0003,L1 Current (Min),A,24.5
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0003,L1 Current (Max),A,25.38
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,24.75
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.63
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-25.69
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.25
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97424
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.86804
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97958
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0002,L3 Current (Min),A,52.88
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0002,L3 Current (Max),A,52.88
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,52.88
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0002,L2 Current (Min),A,31.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0002,L2 Current (Max),A,31.25
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,31.12
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0002,L1 Current (Min),A,84.88
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0002,L1 Current (Max),A,85.62
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,85.25
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-21.5
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-20.81
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-16.81
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90271
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.91739
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.88858
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0001,L3 Current (Min),A,29.5
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0001,L3 Current (Max),A,29.62
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,29.5
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0001,L2 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0001,L2 Current (Max),A,31.62
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0001,L1 Current (Min),A,14.5
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0001,L1 Current (Max),A,14.5
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.5
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Min),A,122.38
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Max),A,122.62
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Min),A,97.62
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Max),A,97.88
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Min),A,135.88
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Max),A,138.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T02:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-55.56
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-51.75
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-47.88
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.53902
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.59673
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.64401
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0005,L3 Current (Min),A,10.62
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0005,L3 Current (Max),A,10.75
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.62
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0005,L2 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0005,L2 Current (Max),A,4.5
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.06
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,13.63
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,5.94
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95419
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95404
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96768
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0004,L3 Current (Min),A,14.88
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0004,L3 Current (Max),A,15.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,14.88
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0004,L2 Current (Min),A,13.25
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0004,L2 Current (Max),A,13.25
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,13.25
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0004,L1 Current (Min),A,15.75
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0004,L1 Current (Max),A,15.75
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,15.75
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-45.25
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.06
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-51.32
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.69982
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.3211
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.52694
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0003,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0003,L3 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0003,L3 Current (Max),A,20.5
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.5
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0003,L2 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0003,L2 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.75
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0003,L1 Current (Min),A,22.62
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0003,L1 Current (Max),A,26.12
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,24.38
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.81
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-24.69
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.69
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97012
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.87701
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97781
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0002,L3 Current (Min),A,46.62
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0002,L3 Current (Max),A,46.62
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,46.62
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0002,L2 Current (Min),A,30.75
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0002,L2 Current (Max),A,31.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,30.88
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0002,L1 Current (Min),A,85.75
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0002,L1 Current (Max),A,86.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,85.88
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-24.62
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-33.69
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-14.63
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.87927
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.80182
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93393
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0001,L3 Current (Min),A,29.25
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0001,L3 Current (Max),A,29.25
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,29.25
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0001,L2 Current (Min),A,23.62
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0001,L2 Current (Max),A,23.62
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.62
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0001,L1 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0001,L1 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Min),A,116.25
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Max),A,116.38
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Min),A,92.5
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Max),A,92.75
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Min),A,138.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Max),A,143.88
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T02:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-60.13
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-50.38
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-54.31
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.48244
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.60067
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.55785
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0005,L3 Current (Min),A,10.75
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0005,L3 Current (Max),A,10.75
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.75
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0005,L2 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0005,L2 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0005,L1 Current (Min),A,3.88
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-18.12
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-11.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-13.69
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.90945
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95462
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.94736
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0004,L3 Current (Min),A,15.5
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0004,L3 Current (Max),A,15.62
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,15.62
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0004,L2 Current (Min),A,11.25
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0004,L2 Current (Max),A,11.38
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.25
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0004,L1 Current (Min),A,15.38
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0004,L1 Current (Max),A,15.5
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,15.5
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-64.31
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71475
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.32222
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.48544
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0003,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0003,L3 Current (Min),A,20.38
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0003,L3 Current (Max),A,20.5
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.38
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0003,L2 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0003,L2 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.75
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0003,L1 Current (Min),A,22.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0003,L1 Current (Max),A,24.5
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,23.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-15.81
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-25.06
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.81
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93716
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.87567
