Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98065
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0002,L3 Current (Min),A,37.62
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0002,L3 Current (Max),A,37.62
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,37.62
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0002,L2 Current (Min),A,32.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0002,L2 Current (Max),A,32.38
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,32.25
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0002,L1 Current (Min),A,85.62
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0002,L1 Current (Max),A,85.88
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,85.75
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-16.31
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-30.5
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-21.75
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93954
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.8331
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.89178
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0001,L3 Current (Min),A,39.12
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0001,L3 Current (Max),A,39.12
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,39.12
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0001,L2 Current (Min),A,23.75
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0001,L2 Current (Max),A,23.75
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.75
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0001,L1 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0001,L1 Current (Max),A,18.88
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,18.88
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Min),A,119.25
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Max),A,119.5
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Min),A,95.88
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Max),A,96.25
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Min),A,137.12
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Max),A,141.5
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.88
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T02:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-55.31
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-55.37
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-59.69
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.53603
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.53719
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.47698
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0005,L3 Current (Min),A,11.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0005,L3 Current (Max),A,11.12
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0005,L2 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0005,L2 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0005,L1 Current (Min),A,4.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0005,L1 Current (Max),A,4.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-10.44
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-8.43
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.88
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95004
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9483
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97397
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0004,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0004,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0004,L3 Current (Min),A,15.25
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0004,L3 Current (Max),A,15.25
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,15.25
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0004,L2 Current (Min),A,9.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0004,L2 Current (Max),A,9.12
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,9.12
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0004,L1 Current (Min),A,14.25
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0004,L1 Current (Max),A,14.25
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,14.25
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.31
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.31
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-51.69
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71057
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29998
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.61541
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0003,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0003,L3 Current (Min),A,20.75
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0003,L3 Current (Max),A,20.75
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.75
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0003,L2 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0003,L2 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.75
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0003,L1 Current (Min),A,25.38
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0003,L1 Current (Max),A,25.38
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,25.38
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.13
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-21.06
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.75
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95935
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.90222
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98096
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0002,L3 Current (Min),A,41.12
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0002,L3 Current (Max),A,41.12
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,41.12
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0002,L2 Current (Min),A,35.5
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0002,L2 Current (Max),A,35.62
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,35.62
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0002,L1 Current (Min),A,85.88
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0002,L1 Current (Max),A,86.12
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,86.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-20.31
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-24.5
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-17.13
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91147
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.88156
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.91766
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0001,L3 Current (Min),A,32.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0001,L3 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0001,L2 Current (Min),A,25.12
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0001,L2 Current (Max),A,25.12
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,25.12
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0001,L1 Current (Min),A,19.75
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0001,L1 Current (Max),A,19.88
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.88
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Min),A,115.75
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Max),A,115.75
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Min),A,96.38
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Max),A,96.5
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Min),A,142.25
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Max),A,142.38
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.25
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T02:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-56.69
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-66.81
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-59.37
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.52425
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.36498
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.49017
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0005,L2 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0005,L3 Current (Min),A,11.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0005,L3 Current (Max),A,11.12
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.12
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0005,L2 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0005,L2 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-21.44
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-34.81
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-22.5
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.91482
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.79632
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.90329
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0004,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0004,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0004,L3 Current (Min),A,23.12
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0004,L3 Current (Max),A,23.25
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,23.25
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0004,L2 Current (Min),A,11.88
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0004,L2 Current (Max),A,12.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.88
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0004,L1 Current (Min),A,14.25
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0004,L1 Current (Max),A,14.5
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,14.5
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-38.44
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.38
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-52.69
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.77865
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29937
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.60204
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0003,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0003,L3 Current (Min),A,24.62
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0003,L3 Current (Max),A,24.75
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,24.62
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0003,L2 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0003,L2 Current (Max),A,31.88
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0003,L1 Current (Min),A,25.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0003,L1 Current (Max),A,25.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,25.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.94
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-19.88
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.44
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94348
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.91107
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98218
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0002,L3 Current (Min),A,39.5
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0002,L3 Current (Max),A,40.62
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,40.12
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0002,L2 Current (Min),A,36.5
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0002,L2 Current (Max),A,36.62
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,36.62
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0002,L1 Current (Min),A,91.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0002,L1 Current (Max),A,91.5
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,91.25
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-20.62
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-16.44
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-18.69
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91089
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94601
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.90948
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0001,L3 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0001,L3 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0001,L2 Current (Min),A,36.88
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0001,L2 Current (Max),A,36.88
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,36.88
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0001,L1 Current (Min),A,19.12
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0001,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Min),A,127.25
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Max),A,128.25
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Min),A,110.88
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Max),A,111.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Min),A,147.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Max),A,147.62
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T02:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-57.69
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-61.5
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-55.75
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.4995
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.45724
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.54394
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0005,L2 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0005,L3 Current (Min),A,10.62
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0005,L3 Current (Max),A,10.88
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.75
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0005,L2 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0005,L2 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.38
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,15.5
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,12.81
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98935
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.94522
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.95291
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0004,L3 Current (Min),A,29.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0004,L3 Current (Max),A,29.12
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,29.12
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0004,L2 Current (Min),A,12.12
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0004,L2 Current (Max),A,12.12
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.12
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0004,L1 Current (Min),A,16.5
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0004,L1 Current (Max),A,16.75
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,16.62
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-38.69
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-56.13
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-51.19
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.77633
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.5541
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.62365
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0003,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0003,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0003,L3 Current (Min),A,24.5
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0003,L3 Current (Max),A,24.5
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,24.5
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0003,L2 Current (Min),A,36.38
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0003,L2 Current (Max),A,36.38
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,36.38
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0003,L1 Current (Min),A,26.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0003,L1 Current (Max),A,26.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.69
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.75
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95401
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94647
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98456
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0002,L3 Current (Min),A,41.12
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0002,L3 Current (Max),A,41.5
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,41.38
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0002,L2 Current (Min),A,49.88
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0002,L2 Current (Max),A,50.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,50.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0002,L1 Current (Min),A,88.62
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0002,L1 Current (Max),A,90.25
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,89.88
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-18.12
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-15.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-13.69
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.9274
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95196
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93362
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0001,L3 Current (Min),A,32.75
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0001,L3 Current (Max),A,32.75
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,32.75
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0001,L2 Current (Min),A,37.5
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0001,L2 Current (Max),A,37.62
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,37.62
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0001,L1 Current (Min),A,19.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0001,L1 Current (Max),A,19.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
