Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Min),A,132.62
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Max),A,132.88
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.75
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Min),A,129.62
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Max),A,129.75
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.75
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Min),A,145.75
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Max),A,147.12
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T02:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-60.63
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-60.75
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-51.19
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.46145
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.47146
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.59789
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0005,L3 Current (Min),A,10.62
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0005,L3 Current (Max),A,10.88
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.75
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0005,L2 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0005,L2 Current (Max),A,4.5
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0005,L1 Current (Min),A,3.75
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0005,L1 Current (Max),A,3.88
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,3.75
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-39.19
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-42.81
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-33.19
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.73797
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.70901
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.81216
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0004,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0004,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0004,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0004,L3 Current (Min),A,14.88
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0004,L3 Current (Max),A,14.88
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,14.88
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0004,L2 Current (Min),A,10.88
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0004,L2 Current (Max),A,11.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,10.88
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0004,L1 Current (Min),A,14.25
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0004,L1 Current (Max),A,14.5
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,14.38
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-32.31
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-50.94
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.84219
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.32155
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.62582
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0003,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0003,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0003,L3 Current (Min),A,27.25
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0003,L3 Current (Max),A,27.25
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.25
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0003,L2 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0003,L2 Current (Max),A,31.88
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0003,L1 Current (Min),A,26.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0003,L1 Current (Max),A,26.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.56
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.19
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.93
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97635
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9642
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98376
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0002,L3 Current (Min),A,42.88
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0002,L3 Current (Max),A,43.12
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,43.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0002,L2 Current (Min),A,55.62
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0002,L2 Current (Max),A,55.62
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,55.62
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0002,L1 Current (Min),A,91.38
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0002,L1 Current (Max),A,92.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,91.75
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-17.44
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-15.75
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-18.5
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93451
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94846
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.91049
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0001,L3 Current (Min),A,40.12
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0001,L3 Current (Max),A,40.12
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,40.12
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0001,L2 Current (Min),A,38.25
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0001,L2 Current (Max),A,38.38
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,38.25
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0001,L1 Current (Min),A,19.5
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0001,L1 Current (Max),A,19.62
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.62
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Min),A,130.38
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Max),A,130.5
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Min),A,128.5
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Max),A,128.62
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Min),A,148.5
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Max),A,148.75
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T01:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-57.5
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-61.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-56.87
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.50945
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.46481
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.51547
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0005,L3 Current (Min),A,10.75
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0005,L3 Current (Max),A,10.75
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.75
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0005,L2 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0005,L2 Current (Max),A,4.5
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-37.44
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-35.87
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-30.69
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.75622
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.78994
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.82019
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0004,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0004,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0004,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0004,L3 Current (Min),A,15.25
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0004,L3 Current (Max),A,15.38
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,15.38
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0004,L2 Current (Min),A,12.12
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0004,L2 Current (Max),A,12.12
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.12
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0004,L1 Current (Min),A,15.75
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0004,L1 Current (Max),A,15.88
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,15.75
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.19
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.44
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-60.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79348
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29821
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.44884
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0003,L3 Current (Min),A,22.75
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0003,L3 Current (Max),A,22.75
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.75
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0003,L2 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0003,L2 Current (Max),A,31.88
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0003,L1 Current (Min),A,22.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0003,L1 Current (Max),A,23.25
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.5
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.37
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-20.12
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.37
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97742
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.90396
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98294
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0002,L3 Current (Min),A,49.38
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0002,L3 Current (Max),A,49.75
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,49.62
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0002,L2 Current (Min),A,36.75
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0002,L2 Current (Max),A,37.25
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,37.12
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0002,L1 Current (Min),A,96.62
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0002,L1 Current (Max),A,97.25
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,97.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-21.75
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-13.56
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-15.87
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90167
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96176
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92374
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0001,L3 Current (Min),A,31.12
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0001,L3 Current (Max),A,31.12
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,31.12
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0001,L2 Current (Min),A,44.25
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0001,L2 Current (Max),A,44.25
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,44.25
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0001,L1 Current (Min),A,19.88
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0001,L1 Current (Max),A,20.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Min),A,124.25
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Max),A,124.75
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Min),A,117.88
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Max),A,118.38
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.25
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Min),A,148.62
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Max),A,151.25
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T01:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-51.88
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-52.81
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-53.94
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.59176
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.58785
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.56564
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0005,L3 Current (Min),A,10.38
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0005,L3 Current (Max),A,10.5
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.5
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0005,L2 Current (Min),A,5.12
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0005,L2 Current (Max),A,5.25
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0005,L1 Current (Min),A,3.88
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0005,L1 Current (Max),A,3.88
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,3.88
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.81
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,14.87
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,12.19
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99042
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.94327
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.95731
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0004,L3 Current (Min),A,34.38
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0004,L3 Current (Max),A,34.5
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,34.5
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0004,L2 Current (Min),A,12.12
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0004,L2 Current (Max),A,12.38
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.25
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0004,L1 Current (Min),A,17.25
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0004,L1 Current (Max),A,17.38
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,17.25
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.75
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.25
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-52.75
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.78741
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.30172
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.6043
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0003,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0003,L3 Current (Min),A,22.88
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0003,L3 Current (Max),A,22.88
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.88
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0003,L2 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0003,L2 Current (Max),A,31.62
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0003,L1 Current (Min),A,24.75
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0003,L1 Current (Max),A,24.75
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,24.75
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.81
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-21.19
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.87
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94974
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89245
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98053
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0002,L3 Current (Min),A,41.62
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0002,L3 Current (Max),A,41.75
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,41.75
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0002,L2 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0002,L2 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0002,L1 Current (Min),A,87.25
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0002,L1 Current (Max),A,88.25
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,87.62
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-30.87
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-14.56
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-10.19
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.81079
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95212
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96301
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0001,L3 Current (Min),A,23.12
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0001,L3 Current (Max),A,23.12
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.12
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0001,L2 Current (Min),A,37.12
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0001,L2 Current (Max),A,37.38
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,37.25
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0001,L1 Current (Min),A,26.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0001,L1 Current (Max),A,26.12
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,26.12
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Min),A,126.62
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Max),A,126.75
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.62
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Min),A,103.88
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Max),A,104.25
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Min),A,150.88
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Max),A,151.62
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T01:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-53.75
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-63.37
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-53.81
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.55523
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.45666
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.5545
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0005,L3 Current (Min),A,10.62
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0005,L3 Current (Max),A,10.75
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.62
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0005,L2 Current (Min),A,4.38
