Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0005,L2 Current (Max),A,4.5
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0005,L1 Current (Min),A,3.62
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0005,L1 Current (Max),A,3.62
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,3.62
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-9.75
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-4.56
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.06
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.94272
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96744
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97818
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0004,L3 Current (Min),A,14.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0004,L3 Current (Max),A,17.38
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,16.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0004,L2 Current (Min),A,9.88
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0004,L2 Current (Max),A,13.88
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.12
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0004,L1 Current (Min),A,14.5
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0004,L1 Current (Max),A,18.62
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,16.75
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.12
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-70.25
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-51.82
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.72537
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.33254
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.61404
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0003,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0003,L3 Current (Min),A,20.88
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0003,L3 Current (Max),A,21.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0003,L2 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0003,L2 Current (Max),A,31.62
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0003,L1 Current (Min),A,25.5
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0003,L1 Current (Max),A,25.5
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,25.5
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.87
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.37
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.69
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96597
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9332
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98163
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0002,L3 Current (Min),A,53.12
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0002,L3 Current (Max),A,53.25
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,53.12
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0002,L2 Current (Min),A,38.12
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0002,L2 Current (Max),A,38.38
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,38.25
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0002,L1 Current (Min),A,89.62
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0002,L1 Current (Max),A,90.38
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,90.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-21.88
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-13.5
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-11.25
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.89734
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96002
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95828
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0001,L3 Current (Min),A,30.75
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0001,L3 Current (Max),A,30.88
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.88
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0001,L2 Current (Min),A,40.75
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0001,L2 Current (Max),A,40.88
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,40.75
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0001,L1 Current (Min),A,26.75
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0001,L1 Current (Max),A,26.88
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,26.75
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Min),A,125.25
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Max),A,128.62
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Min),A,113.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Max),A,116.25
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Min),A,153.75
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Max),A,157.25
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.75
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T01:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-58.25
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-57.13
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-56.19
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.50161
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.52352
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.52959
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0005,L3 Current (Min),A,10.62
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0005,L3 Current (Max),A,10.75
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.75
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0005,L2 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0005,L2 Current (Max),A,4.5
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-13.5
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-3.44
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.5
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9299
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95999
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97226
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0004,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0004,L3 Current (Min),A,13.62
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0004,L3 Current (Max),A,17.25
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,14.38
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0004,L2 Current (Min),A,9.5
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0004,L2 Current (Max),A,14.75
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,10.75
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0004,L1 Current (Min),A,14.25
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0004,L1 Current (Max),A,18.25
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,15.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-45.06
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.06
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-51.88
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.70135
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.32216
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.6134
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0003,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0003,L3 Current (Min),A,20.38
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0003,L3 Current (Max),A,20.5
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.38
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0003,L2 Current (Min),A,31.38
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0003,L2 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0003,L1 Current (Min),A,25.5
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0003,L1 Current (Max),A,25.5
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,25.5
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.13
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.37
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.13
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95471
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95679
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98239
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0002,L3 Current (Min),A,47.62
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0002,L3 Current (Max),A,47.75
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,47.62
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0002,L2 Current (Min),A,46.5
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0002,L2 Current (Max),A,46.5
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,46.5
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0002,L1 Current (Min),A,89.12
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0002,L1 Current (Max),A,89.5
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,89.38
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-21.88
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-19.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-18.38
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.89999
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.92529
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.90466
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0001,L3 Current (Min),A,30.38
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0001,L3 Current (Max),A,30.5
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.38
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0001,L2 Current (Min),A,33.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0001,L2 Current (Max),A,33.12
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,33.12
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0001,L1 Current (Min),A,19.12
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0001,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Min),A,118.5
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Max),A,121.88
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Min),A,112.75
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Max),A,117.5
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Min),A,145.25
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Max),A,148.88
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T01:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-55.5
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-66.06
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-64.07
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.52499
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.39495
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.41115
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0005,L2 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0005,L3 Current (Min),A,10.62
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0005,L3 Current (Max),A,10.75
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.62
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0005,L2 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0005,L2 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-8.87
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-0.75
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-10.81
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97024
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97751
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.94501
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0004,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0004,L3 Current (Min),A,22.75
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0004,L3 Current (Max),A,22.88
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,22.88
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0004,L2 Current (Min),A,12.88
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0004,L2 Current (Max),A,14.25
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0004,L1 Current (Min),A,13.12
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0004,L1 Current (Max),A,13.38
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,13.25
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-45.06
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.25
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-84.31
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.70169
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.30053
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.0992
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0003,L3 Current (Min),A,20.38
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0003,L3 Current (Max),A,20.38
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.38
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0003,L2 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0003,L2 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.75
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0003,L1 Current (Min),A,20.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0003,L1 Current (Max),A,20.12
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,20.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.19
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95789
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9556
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98257
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0002,L1 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0002,L3 Current (Min),A,42.5
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0002,L3 Current (Max),A,42.62
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,42.5
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0002,L2 Current (Min),A,53.38
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0002,L2 Current (Max),A,53.5
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,53.38
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0002,L1 Current (Min),A,96.62
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0002,L1 Current (Max),A,96.62
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,96.62
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-24.12
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-16.75
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-25.44
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.88367
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93759
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.83551
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0001,L3 Current (Min),A,30.38
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0001,L3 Current (Max),A,30.5
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.5
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0001,L2 Current (Min),A,34.5
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0001,L2 Current (Max),A,34.62
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,34.62
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0001,L1 Current (Min),A,15.5
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0001,L1 Current (Max),A,15.62
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.5
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Min),A,121.62
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Max),A,122.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.75
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Min),A,122.75
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Max),A,124.12
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Min),A,134.38
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Max),A,134.5
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T01:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-57.56
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-59.56
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-55.37
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.50719
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.49215
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.53744
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0005,L3 Current (Min),A,11.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0005,L3 Current (Max),A,11.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0005,L2 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0005,L2 Current (Max),A,4.5
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.06
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,13.81
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,5.94
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96323
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.94376
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96423
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0004,L3 Current (Min),A,17.12
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0004,L3 Current (Max),A,17.38
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,17.25
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0004,L2 Current (Min),A,12.75
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0004,L2 Current (Max),A,12.88
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.88
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0004,L1 Current (Min),A,14.62
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0004,L1 Current (Max),A,15.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,14.88
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-42.62
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-52.06
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-99.06
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.73211
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.6101
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,-0.20742
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0003,L2 Active Power,kW,6.0
