Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0003,L1 Active Power,kW,-1.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0003,L3 Current (Min),A,20.25
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0003,L3 Current (Max),A,20.25
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.25
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0003,L2 Current (Min),A,38.25
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0003,L2 Current (Max),A,38.25
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,38.25
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0003,L1 Current (Min),A,20.25
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0003,L1 Current (Max),A,20.38
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,20.38
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-16.44
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-19.12
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.87
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.92416
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.91015
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97919
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0002,L3 Current (Min),A,35.75
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0002,L3 Current (Max),A,35.88
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,35.75
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0002,L2 Current (Min),A,36.38
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0002,L2 Current (Max),A,36.5
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,36.5
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0002,L1 Current (Min),A,88.25
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0002,L1 Current (Max),A,88.5
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,88.38
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-22.88
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-15.94
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-25.06
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.89462
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93768
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.83761
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0001,L3 Current (Min),A,30.38
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0001,L3 Current (Max),A,30.62
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.5
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0001,L2 Current (Min),A,34.75
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0001,L2 Current (Max),A,35.5
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,35.12
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0001,L1 Current (Min),A,15.25
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0001,L1 Current (Max),A,15.38
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.38
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Min),A,109.88
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Max),A,110.25
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Min),A,118.12
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Max),A,118.62
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Min),A,120.62
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Max),A,122.5
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T00:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-55.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-49.19
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-51.32
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.5415
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.6285
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.59478
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0005,L3 Current (Min),A,11.25
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0005,L3 Current (Max),A,11.25
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.25
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0005,L2 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0005,L2 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-13.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-15.19
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-6.56
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95431
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.93524
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9682
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0004,L3 Current (Min),A,23.38
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0004,L3 Current (Max),A,23.38
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,23.38
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0004,L2 Current (Min),A,12.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0004,L2 Current (Max),A,12.12
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.12
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0004,L1 Current (Min),A,16.62
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0004,L1 Current (Max),A,16.62
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,16.62
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.12
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.25
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-106.63
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.72488
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.30114
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,-0.24224
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0003,L1 Active Power,kW,-1.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0003,L3 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0003,L3 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.62
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0003,L2 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0003,L2 Current (Max),A,31.88
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0003,L1 Current (Min),A,20.38
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0003,L1 Current (Max),A,20.75
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,20.5
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.13
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.19
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.81
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9444
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93249
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98282
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0002,L1 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0002,L3 Current (Min),A,35.75
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0002,L3 Current (Max),A,35.88
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,35.75
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0002,L2 Current (Min),A,37.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0002,L2 Current (Max),A,41.38
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,39.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0002,L1 Current (Min),A,95.25
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0002,L1 Current (Max),A,96.75
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,96.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-21.81
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-11.44
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-28.5
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90039
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96823
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.80484
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0001,L3 Current (Min),A,31.12
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0001,L3 Current (Max),A,31.25
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,31.25
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0001,L2 Current (Min),A,50.38
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0001,L2 Current (Max),A,50.5
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,50.38
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0001,L1 Current (Min),A,15.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0001,L1 Current (Max),A,15.12
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.12
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Min),A,117.88
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Max),A,118.12
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Min),A,123.88
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Max),A,127.5
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Min),A,128.88
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Max),A,131.62
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T00:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-47.19
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-58.56
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-65.94
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.64434
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.50591
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.37795
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0005,L3 Current (Min),A,11.25
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0005,L3 Current (Max),A,11.25
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.25
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0005,L2 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0005,L2 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0005,L1 Current (Min),A,3.75
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0005,L1 Current (Max),A,3.88
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,3.88
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,7.44
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,22.06
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,19.5
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97455
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.90021
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.92172
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0004,L3 Current (Min),A,26.75
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0004,L3 Current (Max),A,28.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,27.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0004,L2 Current (Min),A,17.25
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0004,L2 Current (Max),A,18.62
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.5
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0004,L1 Current (Min),A,21.5
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0004,L1 Current (Max),A,21.75
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,21.5
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.12
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.06
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-100.88
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.72369
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.32125
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.03975
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0003,L3 Current (Min),A,20.62
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0003,L3 Current (Max),A,20.75
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.75
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0003,L2 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0003,L2 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0003,L1 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0003,L1 Current (Max),A,20.75
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,20.62
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.19
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.37
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.31
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94241
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96429
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96625
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0002,L3 Current (Min),A,37.12
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0002,L3 Current (Max),A,37.12
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,37.12
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0002,L2 Current (Min),A,49.62
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0002,L2 Current (Max),A,49.88
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,49.75
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0002,L1 Current (Min),A,68.5
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0002,L1 Current (Max),A,68.75
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,68.62
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-20.56
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-26.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-24.19
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.906
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.86535
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.82995
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0001,L3 Current (Min),A,32.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0001,L3 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0001,L2 Current (Min),A,27.62
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0001,L2 Current (Max),A,27.62
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.62
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0001,L1 Current (Min),A,15.25
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0001,L1 Current (Max),A,15.38
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.38
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Min),A,121.25
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Max),A,122.62
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Min),A,112.88
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Max),A,114.12
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Min),A,105.88
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Max),A,111.12
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T00:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-52.81
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-52.81
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-54.13
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.57516
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.56713
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.56533
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0005,L3 Current (Min),A,10.75
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0005,L3 Current (Max),A,11.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.88
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0005,L2 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0005,L2 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0005,L1 Current (Min),A,4.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.44
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,5.38
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,8.19
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98975
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99152
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97372
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0004,L3 Current (Min),A,31.12
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0004,L3 Current (Max),A,31.38
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,31.25
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0004,L2 Current (Min),A,32.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0004,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0004,L1 Current (Min),A,22.12
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0004,L1 Current (Max),A,22.25
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,22.12
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-45.06
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.25
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-84.37
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.70141
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.30034
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.09837
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0003,L3 Current (Min),A,20.38
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0003,L3 Current (Max),A,20.5
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.5
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0003,L2 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0003,L2 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.75
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0003,L1 Current (Min),A,20.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0003,L1 Current (Max),A,20.12
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,20.12
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.25
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.69
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.94
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97812
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.91574
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9632
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0002,L3 Current (Min),A,52.75
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0002,L3 Current (Max),A,52.88
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,52.75
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0002,L2 Current (Min),A,40.5
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0002,L2 Current (Max),A,40.88
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,40.62
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0002,L1 Current (Min),A,64.38
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0002,L1 Current (Max),A,66.5
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,65.38
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-20.62
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-25.06
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-17.31
