Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90735
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.87451
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.88421
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0001,L3 Current (Min),A,32.88
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0001,L3 Current (Max),A,33.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,32.88
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0001,L2 Current (Min),A,27.88
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0001,L2 Current (Max),A,28.12
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0001,L1 Current (Min),A,16.62
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0001,L1 Current (Max),A,16.62
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.62
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Min),A,141.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Max),A,141.5
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.12
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Min),A,121.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Max),A,121.38
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Min),A,111.88
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Max),A,113.62
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T00:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-25.38
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-61.75
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-54.69
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.83435
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.42095
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.55645
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0005,L2 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0005,L3 Current (Min),A,15.12
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0005,L3 Current (Max),A,15.38
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.25
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0005,L2 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0005,L2 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0005,L1 Current (Min),A,3.88
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0005,L1 Current (Max),A,3.88
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,3.88
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-15.94
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-6.13
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-6.5
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.92703
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9884
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96927
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0004,L3 Current (Min),A,16.38
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0004,L3 Current (Max),A,16.62
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,16.5
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0004,L2 Current (Min),A,24.88
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0004,L2 Current (Max),A,25.12
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,25.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0004,L1 Current (Min),A,16.88
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0004,L1 Current (Max),A,17.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,16.88
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-35.56
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.19
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-83.31
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.80972
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.3008
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.11714
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0003,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0003,L3 Current (Min),A,25.88
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0003,L3 Current (Max),A,26.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0003,L2 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0003,L2 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0003,L1 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0003,L1 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.87
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.06
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.31
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95782
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95813
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95908
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0002,L3 Current (Min),A,47.88
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0002,L3 Current (Max),A,48.12
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,48.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0002,L2 Current (Min),A,56.5
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0002,L2 Current (Max),A,56.75
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,56.62
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0002,L1 Current (Min),A,65.62
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0002,L1 Current (Max),A,66.25
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,66.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-22.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-23.88
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-21.69
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.89917
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.88214
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.84869
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0001,L3 Current (Min),A,32.88
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0001,L3 Current (Max),A,32.88
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,32.88
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0001,L2 Current (Min),A,28.12
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0001,L2 Current (Max),A,28.25
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.12
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0001,L1 Current (Min),A,15.62
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0001,L1 Current (Max),A,15.75
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.75
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Min),A,136.38
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Max),A,136.5
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Min),A,131.5
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Max),A,131.75
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Min),A,109.25
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Max),A,109.88
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T00:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-47.44
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-56.93
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-56.43
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.63439
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.50906
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.52779
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0005,L3 Current (Min),A,11.62
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0005,L3 Current (Max),A,11.75
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.75
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0005,L2 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0005,L2 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-17.87
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-13.19
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-12.31
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.91226
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.94803
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.94556
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0004,L3 Current (Min),A,16.25
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0004,L3 Current (Max),A,16.38
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,16.38
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0004,L2 Current (Min),A,13.62
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0004,L2 Current (Max),A,14.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,13.88
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0004,L1 Current (Min),A,17.25
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0004,L1 Current (Max),A,17.38
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,17.25
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-32.19
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.12
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-85.56
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.84375
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.30297
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.07643
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0003,L3 Current (Min),A,26.88
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0003,L3 Current (Max),A,26.88
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.88
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0003,L2 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0003,L2 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0003,L1 Current (Min),A,19.62
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0003,L1 Current (Max),A,19.62
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.62
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.81
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.25
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.31
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97134
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97144
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97003
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0002,L3 Current (Min),A,51.5
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0002,L3 Current (Max),A,51.75
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,51.62
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0002,L2 Current (Min),A,54.88
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0002,L2 Current (Max),A,55.5
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,55.25
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0002,L1 Current (Min),A,77.25
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0002,L1 Current (Max),A,77.62
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,77.38
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-14.44
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-11.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-16.81
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95077
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9668
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.91815
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0001,L3 Current (Min),A,41.25
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0001,L3 Current (Max),A,41.25
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,41.25
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0001,L2 Current (Min),A,55.62
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0001,L2 Current (Max),A,55.62
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,55.62
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0001,L1 Current (Min),A,23.25
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0001,L1 Current (Max),A,23.25
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,23.25
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Min),A,144.12
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Max),A,144.38
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.25
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Min),A,146.12
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Max),A,146.12
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.12
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Min),A,128.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Max),A,128.38
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-25T00:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-25.56
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-31.69
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-47.31
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.88028
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.81283
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.62469
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0005,L3 Current (Min),A,20.12
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0005,L3 Current (Max),A,20.38
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,20.25
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0005,L2 Current (Min),A,6.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0005,L2 Current (Max),A,6.12
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.12
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.5
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-8.69
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-8.19
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-11.25
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96359
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98181
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.93985
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0004,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0004,L3 Current (Min),A,21.75
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0004,L3 Current (Max),A,21.88
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,21.88
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0004,L2 Current (Min),A,27.38
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0004,L2 Current (Max),A,27.88
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.62
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0004,L1 Current (Min),A,13.62
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0004,L1 Current (Max),A,13.75
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,13.62
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-42.75
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.19
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-53.19
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.73019
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31893
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.59405
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0003,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0003,L3 Current (Min),A,20.75
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0003,L3 Current (Max),A,20.75
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.75
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0003,L2 Current (Min),A,31.38
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0003,L2 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0003,L1 Current (Min),A,23.88
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0003,L1 Current (Max),A,24.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,23.88
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.94
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.87
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95343
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95776
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97696
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0002,L3 Current (Min),A,52.88
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0002,L3 Current (Max),A,52.88
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,52.88
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0002,L2 Current (Min),A,50.5
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0002,L2 Current (Max),A,50.62
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,50.62
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0002,L1 Current (Min),A,86.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0002,L1 Current (Max),A,86.75
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,86.38
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-15.37
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-16.87
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-19.56
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94864
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93774
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.87628
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0001,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0001,L3 Current (Min),A,49.38
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0001,L3 Current (Max),A,49.5
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,49.5
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0001,L2 Current (Min),A,43.88
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0001,L2 Current (Max),A,43.88
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,43.88
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0001,L1 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0001,L1 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,162.38
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,162.5
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,146.12
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,146.88
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,141.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,141.38
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
