Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-24.62
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-39.87
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-48.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.88763
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.74807
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.63516
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0005,L3 Current (Min),A,20.62
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0005,L3 Current (Max),A,20.75
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,20.62
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0005,L2 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0005,L2 Current (Max),A,5.75
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.62
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-10.75
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-6.19
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-5.06
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96503
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99078
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97232
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0004,L3 Current (Min),A,26.38
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0004,L3 Current (Max),A,26.62
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,26.5
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0004,L2 Current (Min),A,45.88
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0004,L2 Current (Max),A,46.5
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,46.25
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0004,L1 Current (Min),A,17.88
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0004,L1 Current (Max),A,18.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,18.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-35.75
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.44
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-54.37
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.8078
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29818
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.57568
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0003,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0003,L3 Current (Min),A,25.88
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0003,L3 Current (Max),A,25.88
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,25.88
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0003,L2 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0003,L2 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0003,L1 Current (Min),A,22.88
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0003,L1 Current (Max),A,23.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,23.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.63
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.44
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.93
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97293
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9209
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98004
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0002,L3 Current (Min),A,59.88
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0002,L3 Current (Max),A,59.88
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,59.88
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0002,L2 Current (Min),A,45.12
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0002,L2 Current (Max),A,45.62
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,45.38
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0002,L1 Current (Min),A,85.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0002,L1 Current (Max),A,85.5
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,85.25
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-13.44
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-17.31
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-17.13
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96051
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93295
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.89145
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0001,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0001,L3 Current (Min),A,55.62
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0001,L3 Current (Max),A,55.62
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,55.62
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0001,L2 Current (Min),A,43.12
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0001,L2 Current (Max),A,43.25
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,43.12
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0001,L1 Current (Min),A,19.5
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0001,L1 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.5
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,185.88
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,186.25
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,157.75
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,157.88
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.88
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,142.88
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,143.38
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-25.06
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-34.25
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-17.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.88434
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.80002
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.94415
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0005,L3 Current (Min),A,20.75
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0005,L3 Current (Max),A,20.88
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,20.88
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0005,L2 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0005,L2 Current (Max),A,5.75
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.62
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0005,L1 Current (Min),A,11.75
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0005,L1 Current (Max),A,11.88
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,11.75
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.44
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.62
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,8.19
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98798
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99136
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97501
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0004,L3 Current (Min),A,33.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0004,L3 Current (Max),A,33.12
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,33.12
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0004,L2 Current (Min),A,33.88
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0004,L2 Current (Max),A,34.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,34.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0004,L1 Current (Min),A,22.38
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0004,L1 Current (Max),A,22.5
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,22.5
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-30.19
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-75.06
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-32.87
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.86069
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.25478
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.83597
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0003,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0003,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0003,L3 Current (Min),A,27.75
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0003,L3 Current (Max),A,27.75
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.75
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0003,L2 Current (Min),A,31.12
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0003,L2 Current (Max),A,31.12
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.12
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0003,L1 Current (Min),A,34.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0003,L1 Current (Max),A,34.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,34.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.81
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.94
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.56
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9541
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9429
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97769
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0002,L3 Current (Min),A,53.38
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0002,L3 Current (Max),A,53.5
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,53.38
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0002,L2 Current (Min),A,46.5
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0002,L2 Current (Max),A,48.12
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,47.12
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0002,L1 Current (Min),A,90.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0002,L1 Current (Max),A,90.5
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,90.25
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-27.82
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-19.38
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-23.44
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.84195
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.91177
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.85592
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0001,L3 Current (Min),A,28.5
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0001,L3 Current (Max),A,28.62
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,28.5
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0001,L2 Current (Min),A,37.12
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0001,L2 Current (Max),A,37.12
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,37.12
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0001,L1 Current (Min),A,19.75
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0001,L1 Current (Max),A,19.75
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.75
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,160.38
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,160.5
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.38
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,137.62
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,138.75
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,173.25
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,173.75
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-25.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-29.31
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-36.44
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.8811
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.84002
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.75186
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0005,L3 Current (Min),A,21.62
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0005,L3 Current (Max),A,21.62
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.62
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0005,L2 Current (Min),A,6.38
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0005,L2 Current (Max),A,6.62
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.62
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0005,L1 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0005,L1 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-20.31
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-15.69
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-25.75
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.92044
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95431
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.86969
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0004,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0004,L3 Current (Min),A,28.5
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0004,L3 Current (Max),A,28.5
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,28.5
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0004,L2 Current (Min),A,27.38
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0004,L2 Current (Max),A,27.5
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.5
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0004,L1 Current (Min),A,15.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0004,L1 Current (Max),A,15.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,15.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-31.31
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.19
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-33.31
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.85122
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31844
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.83276
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0003,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0003,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0003,L3 Current (Min),A,26.5
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0003,L3 Current (Max),A,26.5
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.5
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0003,L2 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0003,L2 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0003,L1 Current (Min),A,34.38
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0003,L1 Current (Max),A,34.38
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,34.38
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.06
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.44
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.25
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9769
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96912
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97629
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0002,L3 Current (Min),A,62.62
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0002,L3 Current (Max),A,65.5
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,64.62
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0002,L2 Current (Min),A,62.38
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0002,L2 Current (Max),A,62.5
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,62.38
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0002,L1 Current (Min),A,89.12
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0002,L1 Current (Max),A,89.75
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,89.5
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-26.56
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-21.88
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-12.5
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.85379
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.89572
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93692
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0001,L3 Current (Min),A,30.12
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0001,L3 Current (Max),A,30.12
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.12
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0001,L2 Current (Min),A,35.5
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0001,L2 Current (Max),A,35.62
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,35.62
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0001,L1 Current (Min),A,20.62
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0001,L1 Current (Max),A,20.88
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.75
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,166.38
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,168.88
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.12
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,151.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,151.12
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.12
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,160.75
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,161.5
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.25
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-27.56
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-35.56
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-15.94
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.85715
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.78964
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.95407
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0005,L3 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0005,L3 Current (Max),A,19.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,18.88
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0005,L2 Current (Min),A,7.12
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0005,L2 Current (Max),A,7.38
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.25
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0005,L1 Current (Min),A,13.25
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0005,L1 Current (Max),A,13.38
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,13.38
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-18.94
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-6.31
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-3.69
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.8978
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98599
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9888
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
