Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0004,L3 Current (Min),A,16.75
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0004,L3 Current (Max),A,16.75
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,16.75
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0004,L2 Current (Min),A,28.38
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0004,L2 Current (Max),A,28.5
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,28.5
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0004,L1 Current (Min),A,28.62
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0004,L1 Current (Max),A,28.75
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,28.62
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-34.31
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.19
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-33.19
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.82202
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31752
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.83313
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0003,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0003,L3 Current (Min),A,23.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0003,L3 Current (Max),A,23.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0003,L2 Current (Min),A,31.38
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0003,L2 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.38
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0003,L1 Current (Min),A,34.38
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0003,L1 Current (Max),A,34.38
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,34.38
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.75
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.06
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.37
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9599
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95596
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97726
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0002,L3 Current (Min),A,54.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0002,L3 Current (Max),A,54.25
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,54.12
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0002,L2 Current (Min),A,51.75
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0002,L2 Current (Max),A,53.38
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,52.75
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0002,L1 Current (Min),A,84.88
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0002,L1 Current (Max),A,85.75
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,85.25
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-20.31
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-16.19
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-17.94
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90643
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93875
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.89133
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0001,L3 Current (Min),A,38.5
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0001,L3 Current (Max),A,38.5
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,38.5
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0001,L2 Current (Min),A,43.75
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0001,L2 Current (Max),A,43.88
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,43.75
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0001,L1 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0001,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,149.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,149.38
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.25
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,149.25
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,150.75
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,177.25
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,178.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.62
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-24.56
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-31.44
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-48.62
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.87863
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.81198
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.61569
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0005,L3 Current (Min),A,21.25
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0005,L3 Current (Max),A,21.38
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.38
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0005,L2 Current (Min),A,7.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0005,L2 Current (Max),A,7.12
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.12
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0005,L1 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0005,L1 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.12
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,6.94
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,11.31
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97174
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96838
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.95471
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0004,L3 Current (Min),A,21.38
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0004,L3 Current (Max),A,21.38
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,21.38
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0004,L2 Current (Min),A,16.5
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0004,L2 Current (Max),A,16.62
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.62
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0004,L1 Current (Min),A,18.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0004,L1 Current (Max),A,18.25
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,18.12
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.31
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.56
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-85.19
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71072
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29607
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.08324
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0003,L3 Current (Min),A,20.75
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0003,L3 Current (Max),A,20.75
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.75
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0003,L2 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0003,L2 Current (Max),A,31.62
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0003,L1 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0003,L1 Current (Max),A,18.88
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.88
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.94
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.06
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.06
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95685
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96802
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97372
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0002,L3 Current (Min),A,62.25
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0002,L3 Current (Max),A,63.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,62.88
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0002,L2 Current (Min),A,64.25
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0002,L2 Current (Max),A,64.5
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,64.5
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0002,L1 Current (Min),A,74.62
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0002,L1 Current (Max),A,75.88
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,75.38
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-25.25
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-13.19
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-10.94
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.86682
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95364
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.9472
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0001,L3 Current (Min),A,30.5
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0001,L3 Current (Max),A,30.75
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.62
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0001,L2 Current (Min),A,45.75
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0001,L2 Current (Max),A,45.88
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,45.75
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0001,L1 Current (Min),A,27.62
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0001,L1 Current (Max),A,27.75
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,27.75
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,152.25
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,153.12
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,149.38
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,149.88
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.62
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,128.88
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,130.38
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-24.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-35.87
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-50.94
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.88016
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.75332
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.57559
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0005,L3 Current (Min),A,21.5
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0005,L3 Current (Max),A,21.88
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.62
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0005,L2 Current (Min),A,6.62
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0005,L2 Current (Max),A,6.88
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.75
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,12.5
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,15.57
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,16.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.93683
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.94589
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.93875
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0004,L3 Current (Min),A,18.5
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0004,L3 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0004,L2 Current (Min),A,21.75
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0004,L2 Current (Max),A,22.75
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,22.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0004,L1 Current (Min),A,24.62
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0004,L1 Current (Max),A,25.62
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,24.88
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.5
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.5
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-84.87
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71078
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29805
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.08598
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0003,L3 Current (Min),A,20.62
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0003,L3 Current (Max),A,20.75
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.62
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0003,L2 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0003,L2 Current (Max),A,31.62
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0003,L1 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0003,L1 Current (Max),A,18.88
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.88
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.81
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.56
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.37
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95938
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94784
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97983
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0002,L3 Current (Min),A,65.88
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0002,L3 Current (Max),A,66.5
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,66.25
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0002,L2 Current (Min),A,58.62
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0002,L2 Current (Max),A,59.38
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,59.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0002,L1 Current (Min),A,87.12
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0002,L1 Current (Max),A,87.88
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,87.38
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-18.12
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-19.38
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-24.19
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92526
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.91086
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.83777
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0001,L3 Current (Min),A,40.5
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0001,L3 Current (Max),A,40.62
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,40.5
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0001,L2 Current (Min),A,37.88
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0001,L2 Current (Max),A,38.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,37.88
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0001,L1 Current (Min),A,19.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0001,L1 Current (Max),A,19.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,162.12
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,163.5
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,139.5
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,140.75
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.12
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,136.12
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,137.88
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-45.69
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-31.93
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-47.94
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.65743
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.79474
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.64123
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0005,L3 Current (Min),A,12.62
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0005,L3 Current (Max),A,12.88
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.75
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0005,L2 Current (Min),A,6.5
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0005,L2 Current (Max),A,6.88
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.62
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0005,L1 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0005,L1 Current (Max),A,5.62
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-7.63
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-8.13
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-10.5
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96936
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97147
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.93313
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0004,L3 Current (Min),A,25.38
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0004,L3 Current (Max),A,25.62
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.5
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0004,L2 Current (Min),A,17.5
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0004,L2 Current (Max),A,21.25
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,20.25
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0004,L1 Current (Min),A,16.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0004,L1 Current (Max),A,16.25
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,16.12
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.18
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.56
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-85.13
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71112
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29601
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.08809
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0003,L3 Current (Min),A,20.62
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0003,L3 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.62
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0003,L2 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0003,L2 Current (Max),A,31.62
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0003,L1 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0003,L1 Current (Max),A,18.88
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.88
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.06
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.37
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.69
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
