Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95337
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96826
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97827
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0002,L3 Current (Min),A,54.62
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0002,L3 Current (Max),A,55.62
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,55.25
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0002,L2 Current (Min),A,68.75
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0002,L2 Current (Max),A,69.38
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,69.12
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0002,L1 Current (Min),A,93.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0002,L1 Current (Max),A,93.38
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,93.25
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-14.94
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-13.31
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-28.56
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94278
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95425
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.80716
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0001,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0001,L3 Current (Min),A,49.38
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0001,L3 Current (Max),A,49.75
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,49.5
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0001,L2 Current (Min),A,52.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0001,L2 Current (Max),A,52.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,52.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0001,L1 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0001,L1 Current (Max),A,19.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,158.5
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,159.88
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.25
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,162.12
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,166.25
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.12
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,138.38
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,138.75
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-26.38
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-29.44
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-43.81
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.8696
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.81961
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.68823
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0005,L3 Current (Min),A,20.88
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0005,L3 Current (Max),A,20.88
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,20.88
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0005,L2 Current (Min),A,7.5
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0005,L2 Current (Max),A,7.62
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.5
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0005,L1 Current (Min),A,6.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0005,L1 Current (Max),A,6.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-15.75
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-6.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-11.25
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.91119
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98526
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.95596
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0004,L3 Current (Min),A,16.5
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0004,L3 Current (Max),A,16.5
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,16.5
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0004,L2 Current (Min),A,26.5
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0004,L2 Current (Max),A,30.75
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,28.62
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0004,L1 Current (Min),A,19.12
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0004,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.62
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.88
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.90777
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.67974
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.71441
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0003,L3 Current (Min),A,35.75
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0003,L3 Current (Max),A,35.75
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.75
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0003,L2 Current (Min),A,40.62
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0003,L2 Current (Max),A,40.62
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.62
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0003,L1 Current (Min),A,27.75
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0003,L1 Current (Max),A,27.75
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.75
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.06
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.44
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.81
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98547
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97287
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98264
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0002,L1 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0002,L3 Current (Min),A,91.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0002,L3 Current (Max),A,91.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,91.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0002,L2 Current (Min),A,71.88
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0002,L2 Current (Max),A,72.25
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,72.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0002,L1 Current (Min),A,101.62
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0002,L1 Current (Max),A,103.12
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,102.38
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-17.94
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-13.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-24.31
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92142
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95682
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.85257
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0001,L3 Current (Min),A,42.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0001,L3 Current (Max),A,42.12
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,42.12
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0001,L2 Current (Min),A,53.5
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0001,L2 Current (Max),A,53.5
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,53.5
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0001,L1 Current (Min),A,21.62
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0001,L1 Current (Max),A,21.62
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.62
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,203.5
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,203.62
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.62
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,192.75
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,197.25
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,170.25
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,171.5
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-45.75
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-29.19
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-43.88
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.65936
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.82483
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.69696
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0005,L3 Current (Min),A,12.88
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0005,L3 Current (Max),A,13.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.88
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0005,L2 Current (Min),A,7.38
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0005,L2 Current (Max),A,7.5
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.38
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0005,L1 Current (Min),A,6.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0005,L1 Current (Max),A,6.25
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.12
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.44
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,5.69
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.19
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98264
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98196
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98917
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0004,L3 Current (Min),A,27.62
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0004,L3 Current (Max),A,27.62
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,27.62
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0004,L2 Current (Min),A,21.25
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0004,L2 Current (Max),A,21.5
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,21.38
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0004,L1 Current (Min),A,34.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0004,L1 Current (Max),A,34.38
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,34.12
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.12
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.88
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-43.81
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91101
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.67901
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.71676
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0003,L3 Current (Min),A,35.38
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0003,L3 Current (Max),A,35.5
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.38
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0003,L2 Current (Min),A,40.88
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0003,L2 Current (Max),A,40.88
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.88
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0003,L1 Current (Min),A,27.62
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0003,L1 Current (Max),A,27.62
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.62
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.69
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.44
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.5
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98972
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98404
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98697
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0002,L3 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0002,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0002,L1 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0002,L3 Current (Min),A,111.88
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0002,L3 Current (Max),A,112.62
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,112.25
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0002,L2 Current (Min),A,86.62
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0002,L2 Current (Max),A,86.75
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,86.75
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0002,L1 Current (Min),A,108.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0002,L1 Current (Max),A,108.38
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,108.25
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-18.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-12.06
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-18.56
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92374
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96332
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.88614
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0001,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0001,L3 Current (Min),A,42.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0001,L3 Current (Max),A,42.12
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,42.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0001,L2 Current (Min),A,57.88
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0001,L2 Current (Max),A,57.88
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,57.88
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0001,L1 Current (Min),A,21.38
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0001,L1 Current (Max),A,21.5
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.38
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,225.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,225.75
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.38
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,204.88
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,205.12
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,190.12
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,190.62
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-44.88
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-22.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-37.63
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.67462
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.86499
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.73864
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0005,L3 Current (Min),A,14.25
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0005,L3 Current (Max),A,14.25
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.25
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0005,L2 Current (Min),A,7.62
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0005,L2 Current (Max),A,7.75
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.75
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0005,L1 Current (Min),A,5.75
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0005,L1 Current (Max),A,5.75
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-2.25
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,7.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,3.44
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95871
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97958
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97806
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0004,L3 Current (Min),A,18.38
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0004,L3 Current (Max),A,18.5
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,18.5
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0004,L2 Current (Min),A,20.62
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0004,L2 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,20.62
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0004,L1 Current (Min),A,24.12
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0004,L1 Current (Max),A,24.25
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,24.12
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.12
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-49.56
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-45.06
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91095
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.64428
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70169
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0003,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0003,L3 Current (Min),A,35.25
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0003,L3 Current (Max),A,35.25
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.25
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0003,L2 Current (Min),A,39.62
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0003,L2 Current (Max),A,39.62
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.62
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0003,L1 Current (Min),A,26.5
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0003,L1 Current (Max),A,26.5
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.5
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.44
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.69
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97296
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97363
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98453
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0002,L1 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0002,L3 Current (Min),A,71.5
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0002,L3 Current (Max),A,71.5
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,71.5
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0002,L2 Current (Min),A,73.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0002,L2 Current (Max),A,78.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,75.5
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0002,L1 Current (Min),A,101.5
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0002,L1 Current (Max),A,102.12
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,101.75
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-16.31
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-7.13
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-14.25
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92874
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98419
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.9136
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0001,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0001,L3 Current (Min),A,43.25
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0001,L3 Current (Max),A,43.38
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,43.25
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0001,L2 Current (Min),A,79.62
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0001,L2 Current (Max),A,79.62
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,79.62
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0001,L1 Current (Min),A,23.38
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0001,L1 Current (Max),A,23.5
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,23.38
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
