Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,179.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,179.12
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,210.62
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,215.5
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,174.62
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,175.25
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-41.56
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-22.56
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-18.12
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.70315
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.8855
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.94247
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0005,L3 Current (Min),A,14.75
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0005,L3 Current (Max),A,14.88
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.75
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0005,L2 Current (Min),A,8.5
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0005,L2 Current (Max),A,8.62
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,8.62
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0005,L1 Current (Min),A,13.38
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0005,L1 Current (Max),A,13.5
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,13.38
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-2.38
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,6.25
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,3.06
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97992
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98337
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98132
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0004,L3 Current (Min),A,24.38
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0004,L3 Current (Max),A,28.62
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,26.25
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0004,L2 Current (Min),A,21.5
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0004,L2 Current (Max),A,26.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,23.5
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0004,L1 Current (Min),A,25.12
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0004,L1 Current (Max),A,28.75
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,26.62
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.06
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.88
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.88
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91138
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.66629
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70303
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0003,L3 Current (Min),A,35.12
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0003,L3 Current (Max),A,35.25
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.25
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0003,L2 Current (Min),A,40.25
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0003,L2 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0003,L1 Current (Min),A,26.5
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0003,L1 Current (Max),A,26.5
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.5
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.69
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.69
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.12
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94821
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97931
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98981
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0002,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0002,L1 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0002,L3 Current (Min),A,51.62
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0002,L3 Current (Max),A,51.88
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,51.75
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0002,L2 Current (Min),A,82.62
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0002,L2 Current (Max),A,82.75
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,82.75
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0002,L1 Current (Min),A,124.25
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0002,L1 Current (Max),A,133.88
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,129.88
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-9.56
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-9.5
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-13.94
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97144
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97128
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.91678
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0001,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0001,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0001,L3 Current (Min),A,64.88
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0001,L3 Current (Max),A,64.88
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,64.88
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0001,L2 Current (Min),A,62.75
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0001,L2 Current (Max),A,62.88
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,62.75
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0001,L1 Current (Min),A,24.62
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0001,L1 Current (Max),A,24.75
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.75
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,187.5
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,191.88
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.38
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,206.25
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,211.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,211.12
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,217.12
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-19.69
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-29.12
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-42.38
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.92853
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.807
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.71853
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0005,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0005,L3 Current (Min),A,34.88
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0005,L3 Current (Max),A,35.12
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,35.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0005,L2 Current (Min),A,8.12
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0005,L2 Current (Max),A,8.38
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,8.25
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0005,L1 Current (Min),A,6.12
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0005,L1 Current (Max),A,6.25
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.12
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-3.38
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,2.88
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.81
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96802
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97885
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98853
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0004,L3 Current (Min),A,20.88
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0004,L3 Current (Max),A,21.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,21.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0004,L2 Current (Min),A,19.12
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0004,L2 Current (Max),A,19.62
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0004,L1 Current (Min),A,32.62
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0004,L1 Current (Max),A,33.12
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,32.88
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.12
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-48.38
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-43.5
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91049
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.65985
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70178
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0003,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0003,L3 Current (Min),A,35.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0003,L3 Current (Max),A,35.12
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.12
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0003,L2 Current (Min),A,39.38
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0003,L2 Current (Max),A,39.38
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.38
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0003,L1 Current (Min),A,26.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0003,L1 Current (Max),A,27.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.38
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.69
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.19
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.44
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9729
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99145
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98679
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0002,L2 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0002,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0002,L3 Current (Min),A,62.88
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0002,L3 Current (Max),A,63.12
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,63.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0002,L2 Current (Min),A,118.62
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0002,L2 Current (Max),A,125.62
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,123.38
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0002,L1 Current (Min),A,121.88
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0002,L1 Current (Max),A,122.62
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,122.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-11.5
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-12.37
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-7.87
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96362
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95944
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95914
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0001,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0001,L3 Current (Min),A,60.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0001,L3 Current (Max),A,61.88
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,60.38
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0001,L2 Current (Min),A,55.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0001,L2 Current (Max),A,55.12
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,55.12
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0001,L1 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0001,L1 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,212.25
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,213.75
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.62
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,230.62
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,237.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.12
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,211.62
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,213.12
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.38
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-25.94
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-36.69
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-37.19
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.87167
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.74316
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.74609
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0005,L3 Current (Min),A,22.12
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0005,L3 Current (Max),A,22.25
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.25
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0005,L2 Current (Min),A,8.5
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0005,L2 Current (Max),A,8.75
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,8.5
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0005,L1 Current (Min),A,5.5
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0005,L1 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-3.69
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.5
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.69
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97284
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98642
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98502
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0004,L3 Current (Min),A,25.25
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0004,L3 Current (Max),A,25.38
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.25
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0004,L2 Current (Min),A,24.38
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0004,L2 Current (Max),A,24.62
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,24.38
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0004,L1 Current (Min),A,29.5
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0004,L1 Current (Max),A,30.12
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,29.88
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.69
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.94
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-42.88
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.90735
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.68035
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.72769
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0003,L3 Current (Min),A,35.38
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0003,L3 Current (Max),A,35.38
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.38
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0003,L2 Current (Min),A,40.25
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0003,L2 Current (Max),A,40.38
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.38
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0003,L1 Current (Min),A,27.38
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0003,L1 Current (Max),A,27.5
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.38
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.87
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.38
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.44
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96576
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98798
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98972
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0002,L2 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0002,L1 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0002,L3 Current (Min),A,70.25
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0002,L3 Current (Max),A,70.5
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,70.38
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0002,L2 Current (Min),A,104.75
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0002,L2 Current (Max),A,105.62
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,105.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0002,L1 Current (Min),A,138.88
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0002,L1 Current (Max),A,139.62
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,139.12
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-14.94
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-11.13
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-10.94
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.9472
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96329
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96451
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0001,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0001,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0001,L3 Current (Min),A,49.12
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0001,L3 Current (Max),A,49.5
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,49.25
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0001,L2 Current (Min),A,56.25
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0001,L2 Current (Max),A,56.75
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,56.5
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0001,L1 Current (Min),A,42.75
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0001,L1 Current (Max),A,43.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,42.88
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,200.38
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,201.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.62
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,224.25
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,225.38
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.75
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,238.12
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,238.75
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-16.44
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-30.87
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-44.75
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.94919
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.79748
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.66549
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0005,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0005,L3 Current (Min),A,33.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0005,L3 Current (Max),A,33.12
