Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,33.12
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0005,L2 Current (Min),A,7.75
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0005,L2 Current (Max),A,7.88
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.88
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0005,L1 Current (Min),A,5.75
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0005,L1 Current (Max),A,5.75
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-16.81
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-11.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-14.94
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.92419
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96652
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9447
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0004,L3 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0004,L3 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,20.5
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0004,L2 Current (Min),A,20.62
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0004,L2 Current (Max),A,20.75
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,20.75
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0004,L1 Current (Min),A,23.5
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0004,L1 Current (Max),A,23.62
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,23.62
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-23.81
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-49.44
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.94
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91324
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.6466
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70327
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0003,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0003,L3 Current (Min),A,35.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0003,L3 Current (Max),A,35.12
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.12
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0003,L2 Current (Min),A,39.12
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0003,L2 Current (Max),A,39.12
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.12
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0003,L1 Current (Min),A,26.38
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0003,L1 Current (Max),A,26.38
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.38
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.31
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.94
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.13
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96161
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98111
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98816
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0002,L2 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0002,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0002,L3 Current (Min),A,68.25
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0002,L3 Current (Max),A,68.75
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,68.5
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0002,L2 Current (Min),A,90.25
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0002,L2 Current (Max),A,90.5
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,90.38
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0002,L1 Current (Min),A,121.25
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0002,L1 Current (Max),A,122.38
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,121.88
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-13.87
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-10.75
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-20.38
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95184
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96667
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.87457
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0001,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0001,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0001,L3 Current (Min),A,48.38
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0001,L3 Current (Max),A,48.5
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,48.38
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0001,L2 Current (Min),A,63.88
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0001,L2 Current (Max),A,64.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,63.88
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0001,L1 Current (Min),A,24.25
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0001,L1 Current (Max),A,24.38
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.25
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,204.38
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,205.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.75
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,213.12
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,213.62
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.38
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,194.75
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,195.62
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.25
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-25.19
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-24.06
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-44.25
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.88128
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.86371
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.67861
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0005,L3 Current (Min),A,22.38
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0005,L3 Current (Max),A,22.38
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.38
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0005,L2 Current (Min),A,9.12
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0005,L2 Current (Max),A,9.12
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,9.12
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0005,L1 Current (Min),A,6.12
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0005,L1 Current (Max),A,6.25
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.25
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.38
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.06
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.56
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97269
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9776
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98898
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0004,L3 Current (Min),A,21.62
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0004,L3 Current (Max),A,21.75
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,21.62
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0004,L2 Current (Min),A,19.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0004,L2 Current (Max),A,19.12
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,19.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0004,L1 Current (Min),A,32.75
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0004,L1 Current (Max),A,32.88
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,32.75
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.06
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.75
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91125
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.67834
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70376
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0003,L3 Current (Min),A,35.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0003,L3 Current (Max),A,35.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0003,L2 Current (Min),A,39.88
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0003,L2 Current (Max),A,39.88
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.88
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0003,L1 Current (Min),A,26.25
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0003,L1 Current (Max),A,26.25
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.25
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.06
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.25
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.75
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96628
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98096
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98291
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0002,L2 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0002,L1 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0002,L3 Current (Min),A,72.5
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0002,L3 Current (Max),A,72.75
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,72.62
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0002,L2 Current (Min),A,93.38
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0002,L2 Current (Max),A,93.62
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,93.5
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0002,L1 Current (Min),A,102.62
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0002,L1 Current (Max),A,103.5
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,103.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-11.5
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-12.44
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-9.31
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96454
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95297
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94629
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0001,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0001,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0001,L3 Current (Min),A,58.25
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0001,L3 Current (Max),A,58.25
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,58.25
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0001,L2 Current (Min),A,55.38
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0001,L2 Current (Max),A,56.12
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,55.75
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0001,L1 Current (Min),A,44.38
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0001,L1 Current (Max),A,44.38
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,44.38
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,207.75
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,208.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.88
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,208.12
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,209.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.62
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,205.5
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,206.5
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-40.69
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-23.75
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-39.81
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.71273
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.86612
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.70639
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0005,L3 Current (Min),A,15.62
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0005,L3 Current (Max),A,15.62
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.62
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0005,L2 Current (Min),A,8.25
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0005,L2 Current (Max),A,8.5
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,8.38
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0005,L1 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0005,L1 Current (Max),A,5.75
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-21.31
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-15.13
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-20.25
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.91275
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95834
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.91763
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0004,L3 Current (Min),A,26.38
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0004,L3 Current (Max),A,26.5
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,26.5
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0004,L2 Current (Min),A,29.5
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0004,L2 Current (Max),A,29.75
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,29.62
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0004,L1 Current (Min),A,23.12
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0004,L1 Current (Max),A,23.5
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,23.38
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-20.88
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.88
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-45.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93307
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.66778
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70166
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0003,L3 Current (Min),A,37.88
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0003,L3 Current (Max),A,38.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,38.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0003,L2 Current (Min),A,40.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0003,L2 Current (Max),A,40.12
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0003,L1 Current (Min),A,26.25
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0003,L1 Current (Max),A,26.38
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.38
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.5
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.31
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.81
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96017
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98547
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98663
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0002,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0002,L1 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0002,L3 Current (Min),A,76.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0002,L3 Current (Max),A,76.5
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,76.25
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0002,L2 Current (Min),A,100.12
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0002,L2 Current (Max),A,103.25
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,101.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0002,L1 Current (Min),A,113.12
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0002,L1 Current (Max),A,114.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,113.75
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-9.06
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-12.37
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-16.63
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97125
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94879
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.88705
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0001,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0001,L3 Current (Min),A,55.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0001,L3 Current (Max),A,55.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,55.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0001,L2 Current (Min),A,43.75
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0001,L2 Current (Max),A,47.75
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,46.5
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0001,L1 Current (Min),A,24.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0001,L1 Current (Max),A,24.25
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.12
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,208.12
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,208.5
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.38
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,216.25
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,217.5
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,186.5
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,187.12
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-41.13
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-27.06
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-44.38
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.70968
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.84305
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.65698
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0005,L3 Current (Min),A,15.38
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0005,L3 Current (Max),A,15.38
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.38
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0005,L2 Current (Min),A,8.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0005,L2 Current (Max),A,8.12
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,8.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0005,L1 Current (Min),A,6.38
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0005,L1 Current (Max),A,6.38
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.38
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-17.87
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-7.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-6.06
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.91452
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98065
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9707
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0004,L3 Current (Min),A,18.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0004,L3 Current (Max),A,18.12
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,18.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0004,L2 Current (Min),A,22.62
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0004,L2 Current (Max),A,22.75
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,22.62
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0004,L1 Current (Min),A,22.5
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0004,L1 Current (Max),A,24.62
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,23.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-19.38
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.69
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-43.81
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.94202
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.68115
