Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.71588
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0003,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0003,L3 Current (Min),A,43.12
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0003,L3 Current (Max),A,43.12
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,43.12
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0003,L2 Current (Min),A,40.25
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0003,L2 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0003,L1 Current (Min),A,27.38
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0003,L1 Current (Max),A,27.5
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.38
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.06
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.81
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.12
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.987
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96832
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98843
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0002,L3 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0002,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0002,L3 Current (Min),A,113.62
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0002,L3 Current (Max),A,113.88
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,113.75
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0002,L2 Current (Min),A,71.12
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0002,L2 Current (Max),A,71.38
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,71.25
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0002,L1 Current (Min),A,114.62
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0002,L1 Current (Max),A,115.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,114.88
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-12.44
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-14.75
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-9.63
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95648
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93521
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95923
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0001,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0001,L3 Current (Min),A,52.12
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0001,L3 Current (Max),A,52.12
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,52.12
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0001,L2 Current (Min),A,47.38
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0001,L2 Current (Max),A,48.62
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,48.12
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0001,L1 Current (Min),A,39.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0001,L1 Current (Max),A,39.25
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.12
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,238.75
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,239.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.88
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,182.25
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,183.62
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.25
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,203.62
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,205.5
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.25
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-42.62
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-27.69
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-49.19
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.6824
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.8403
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.62548
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0005,L3 Current (Min),A,15.5
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0005,L3 Current (Max),A,15.62
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.62
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0005,L2 Current (Min),A,7.38
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0005,L2 Current (Max),A,7.5
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.38
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0005,L1 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0005,L1 Current (Max),A,5.62
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.62
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-5.25
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.38
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.31
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9744
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98477
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97104
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0004,L3 Current (Min),A,26.25
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0004,L3 Current (Max),A,26.38
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,26.25
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0004,L2 Current (Min),A,22.5
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0004,L2 Current (Max),A,22.62
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,22.5
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0004,L1 Current (Min),A,31.25
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0004,L1 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,31.75
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-19.38
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.69
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.38
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.9422
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.6827
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70883
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0003,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0003,L3 Current (Min),A,42.88
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0003,L3 Current (Max),A,42.88
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,42.88
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0003,L2 Current (Min),A,40.25
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0003,L2 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0003,L1 Current (Min),A,26.88
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0003,L1 Current (Max),A,26.88
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.88
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.88
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.06
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.37
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98898
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98239
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98495
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0002,L3 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0002,L2 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0002,L1 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0002,L3 Current (Min),A,119.62
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0002,L3 Current (Max),A,119.75
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,119.75
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0002,L2 Current (Min),A,91.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0002,L2 Current (Max),A,91.75
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,91.25
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0002,L1 Current (Min),A,96.62
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0002,L1 Current (Max),A,97.5
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,97.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-9.44
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-9.75
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-10.5
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97394
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96518
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95267
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0001,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0001,L3 Current (Min),A,61.62
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0001,L3 Current (Max),A,61.75
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,61.75
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0001,L2 Current (Min),A,55.62
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0001,L2 Current (Max),A,57.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,56.25
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0001,L1 Current (Min),A,34.62
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0001,L1 Current (Max),A,34.75
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,34.62
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,261.88
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,262.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,207.75
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,209.5
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.75
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,188.5
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,189.62
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.75
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-45.81
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-31.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-41.25
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.6466
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.79867
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.72549
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0005,L3 Current (Min),A,15.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0005,L3 Current (Max),A,15.12
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0005,L2 Current (Min),A,7.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0005,L2 Current (Max),A,7.25
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.12
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0005,L1 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0005,L1 Current (Max),A,5.75
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-18.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-7.19
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-12.75
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9086
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97952
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.93872
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0004,L3 Current (Min),A,17.25
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0004,L3 Current (Max),A,17.5
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,17.38
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0004,L2 Current (Min),A,21.75
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0004,L2 Current (Max),A,22.12
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,22.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0004,L1 Current (Min),A,22.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0004,L1 Current (Max),A,22.25
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,22.12
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-21.62
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.62
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.68
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.92776
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.66952
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70477
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0003,L3 Current (Min),A,39.75
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0003,L3 Current (Max),A,39.75
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,39.75
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0003,L2 Current (Min),A,40.12
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0003,L2 Current (Max),A,40.12
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.12
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0003,L1 Current (Min),A,26.38
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0003,L1 Current (Max),A,26.38
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.38
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.56
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.62
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.93
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98749
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9754
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98007
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0002,L3 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0002,L3 Current (Min),A,119.38
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0002,L3 Current (Max),A,119.62
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,119.5
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0002,L2 Current (Min),A,78.25
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0002,L2 Current (Max),A,80.88
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,79.62
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0002,L1 Current (Min),A,87.5
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0002,L1 Current (Max),A,88.38
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,87.88
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-8.31
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-9.56
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-11.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97556
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97427
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92679
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0001,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0001,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0001,L3 Current (Min),A,60.5
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0001,L3 Current (Max),A,60.62
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,60.5
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0001,L2 Current (Min),A,67.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0001,L2 Current (Max),A,67.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,67.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0001,L1 Current (Min),A,28.25
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0001,L1 Current (Max),A,28.25
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,28.25
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,247.38
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,247.75
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.62
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,205.88
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,208.5
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.12
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,164.62
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,165.25
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-42.88
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-24.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-34.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.67703
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.8717
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.76999
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0005,L3 Current (Min),A,15.25
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0005,L3 Current (Max),A,15.5
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.38
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0005,L2 Current (Min),A,11.38
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0005,L2 Current (Max),A,11.38
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,11.38
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0005,L1 Current (Min),A,5.88
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0005,L1 Current (Max),A,6.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.62
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,2.44
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.25
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98975
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98312
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97693
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0004,L3 Current (Min),A,37.12
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0004,L3 Current (Max),A,37.12
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,37.12
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0004,L2 Current (Min),A,20.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0004,L2 Current (Max),A,24.5
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,23.25
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0004,L1 Current (Min),A,24.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0004,L1 Current (Max),A,24.5
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,24.38
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.62
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.88
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-45.12
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.90738
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.66809
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70123
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0003,L3 Current (Min),A,35.5
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0003,L3 Current (Max),A,35.62
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.62
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0003,L2 Current (Min),A,40.38
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0003,L2 Current (Max),A,40.38
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.38
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0003,L1 Current (Min),A,26.38
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0003,L1 Current (Max),A,26.5
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.5
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.81
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.13
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.31
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97067
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97137
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9848
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0002,L3 Current (Min),A,81.88
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0002,L3 Current (Max),A,82.12
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,82.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0002,L2 Current (Min),A,80.5
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0002,L2 Current (Max),A,81.75
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,80.88
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0002,L1 Current (Min),A,98.62
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0002,L1 Current (Max),A,99.25
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,98.88
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-8.69
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
