Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-9.69
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-16.13
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97452
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96939
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.90829
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0001,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0001,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0001,L3 Current (Min),A,59.5
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0001,L3 Current (Max),A,59.62
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,59.5
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0001,L2 Current (Min),A,58.25
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0001,L2 Current (Max),A,58.62
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,58.5
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0001,L1 Current (Min),A,28.5
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0001,L1 Current (Max),A,28.5
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,28.5
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,225.12
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,225.38
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.25
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,202.25
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,207.5
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.62
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,177.75
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,178.12
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.88
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-40.87
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-18.75
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-46.88
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.69879
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.90802
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.65298
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0005,L3 Current (Min),A,15.25
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0005,L3 Current (Max),A,15.38
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.38
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0005,L2 Current (Min),A,11.5
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0005,L2 Current (Max),A,11.88
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,11.62
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0005,L1 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0005,L1 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-12.5
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-7.37
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-6.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.94
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98294
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9787
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0004,L3 Current (Min),A,20.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0004,L3 Current (Max),A,20.12
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,20.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0004,L2 Current (Min),A,25.88
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0004,L2 Current (Max),A,30.12
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,28.75
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0004,L1 Current (Min),A,32.5
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0004,L1 Current (Max),A,32.75
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,32.62
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-23.94
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-49.31
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.12
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91211
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.64895
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.71182
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0003,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0003,L3 Current (Min),A,35.25
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0003,L3 Current (Max),A,35.38
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.25
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0003,L2 Current (Min),A,39.25
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0003,L2 Current (Max),A,39.25
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.25
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0003,L1 Current (Min),A,26.75
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0003,L1 Current (Max),A,26.75
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.75
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.56
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.69
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.69
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99048
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98352
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98904
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0002,L3 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0002,L2 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0002,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0002,L3 Current (Min),A,131.25
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0002,L3 Current (Max),A,131.25
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,131.25
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0002,L2 Current (Min),A,102.25
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0002,L2 Current (Max),A,103.38
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,102.75
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0002,L1 Current (Min),A,121.38
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0002,L1 Current (Max),A,121.88
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,121.75
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-9.81
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-10.75
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-12.25
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97263
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95691
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94705
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0001,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0001,L3 Current (Min),A,63.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0001,L3 Current (Max),A,63.12
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,63.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0001,L2 Current (Min),A,55.62
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0001,L2 Current (Max),A,55.62
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,55.62
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0001,L1 Current (Min),A,38.12
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0001,L1 Current (Max),A,38.25
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,38.12
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,260.5
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,260.62
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,227.25
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,230.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.12
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,218.12
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,218.38
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.25
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-39.63
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-30.63
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-42.94
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.72613
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.81714
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.68231
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0005,L3 Current (Min),A,15.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0005,L3 Current (Max),A,15.12
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0005,L2 Current (Min),A,7.12
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0005,L2 Current (Max),A,7.25
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.25
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0005,L1 Current (Min),A,5.88
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0005,L1 Current (Max),A,6.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.88
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.56
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,1.56
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.62
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97992
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98846
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98474
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0004,L3 Current (Min),A,27.12
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0004,L3 Current (Max),A,27.25
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,27.12
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0004,L2 Current (Min),A,24.38
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0004,L2 Current (Max),A,26.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,25.25
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0004,L1 Current (Min),A,28.62
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0004,L1 Current (Max),A,28.88
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,28.75
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.25
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.75
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-33.31
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91037
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.68127
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.8316
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0003,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0003,L3 Current (Min),A,35.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0003,L3 Current (Max),A,35.12
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0003,L2 Current (Min),A,40.25
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0003,L2 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0003,L1 Current (Min),A,34.5
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0003,L1 Current (Max),A,34.62
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,34.62
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.81
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.31
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97952
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97766
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99017
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0002,L2 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0002,L1 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0002,L3 Current (Min),A,91.88
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0002,L3 Current (Max),A,92.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,91.88
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0002,L2 Current (Min),A,96.25
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0002,L2 Current (Max),A,103.12
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,97.75
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0002,L1 Current (Min),A,129.5
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0002,L1 Current (Max),A,130.38
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,130.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-9.5
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-11.94
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-13.25
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97488
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94287
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.91473
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0001,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0001,L3 Current (Min),A,65.5
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0001,L3 Current (Max),A,65.62
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,65.5
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0001,L2 Current (Min),A,46.62
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0001,L2 Current (Max),A,46.75
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,46.62
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0001,L1 Current (Min),A,27.5
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0001,L1 Current (Max),A,27.62
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,27.62
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,230.88
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,231.12
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,206.25
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,213.75
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.25
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,220.62
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,221.38
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-23.38
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-33.81
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-21.5
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.89477
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.77249
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.91061
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0005,L3 Current (Min),A,25.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0005,L3 Current (Max),A,25.12
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,25.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0005,L2 Current (Min),A,7.75
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0005,L2 Current (Max),A,7.88
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.75
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0005,L1 Current (Min),A,9.12
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0005,L1 Current (Max),A,9.12
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,9.12
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-3.44
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,2.75
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.62
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96707
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99145
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98859
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0004,L3 Current (Min),A,22.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0004,L3 Current (Max),A,22.12
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,22.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0004,L2 Current (Min),A,30.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0004,L2 Current (Max),A,30.12
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,30.12
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0004,L1 Current (Min),A,33.5
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0004,L1 Current (Max),A,33.75
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,33.62
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.25
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.88
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-43.81
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91025
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.677
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.71633
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0003,L3 Current (Min),A,35.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0003,L3 Current (Max),A,35.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0003,L2 Current (Min),A,39.5
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0003,L2 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.12
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0003,L1 Current (Min),A,27.5
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0003,L1 Current (Max),A,27.5
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.5
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.94
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.75
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.31
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9902
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97925
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98553
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0002,L3 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0002,L2 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0002,L3 Current (Min),A,115.62
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0002,L3 Current (Max),A,115.75
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,115.62
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0002,L2 Current (Min),A,91.38
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0002,L2 Current (Max),A,91.62
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,91.5
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0002,L1 Current (Min),A,99.12
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0002,L1 Current (Max),A,101.25
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,100.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-11.13
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-14.56
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-13.31
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96487
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93716
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.91284
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0001,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0001,L3 Current (Min),A,56.25
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0001,L3 Current (Max),A,56.38
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,56.25
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0001,L2 Current (Min),A,44.88
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0001,L2 Current (Max),A,45.12
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,45.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0001,L1 Current (Min),A,27.75
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0001,L1 Current (Max),A,27.75
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,27.75
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,251.12
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,251.25
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.12
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,204.25
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,205.38
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.12
