Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,190.5
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,192.75
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-41.56
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-23.31
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-23.75
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.79846
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.89264
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.892
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0005,L3 Current (Min),A,14.88
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0005,L3 Current (Max),A,21.38
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0005,L2 Current (Min),A,10.62
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0005,L2 Current (Max),A,10.62
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,10.62
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0005,L1 Current (Min),A,8.88
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0005,L1 Current (Max),A,9.12
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,9.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.44
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.69
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.38
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99106
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99115
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98648
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0004,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0004,L3 Current (Min),A,49.62
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0004,L3 Current (Max),A,49.75
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,49.75
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0004,L2 Current (Min),A,30.38
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0004,L2 Current (Max),A,30.62
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,30.5
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0004,L1 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0004,L1 Current (Max),A,32.5
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,32.25
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.19
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.81
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.75
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.9104
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.66928
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70617
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0003,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0003,L3 Current (Min),A,34.88
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0003,L3 Current (Max),A,34.88
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,34.88
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0003,L2 Current (Min),A,39.88
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0003,L2 Current (Max),A,39.88
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.88
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0003,L1 Current (Min),A,26.25
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0003,L1 Current (Max),A,26.38
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.25
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.38
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.06
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.88
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98895
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9874
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99237
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0002,L3 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0002,L2 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0002,L1 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0002,L3 Current (Min),A,114.62
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0002,L3 Current (Max),A,114.75
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,114.62
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0002,L2 Current (Min),A,112.12
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0002,L2 Current (Max),A,112.62
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,112.38
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0002,L1 Current (Min),A,103.38
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0002,L1 Current (Max),A,103.75
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,103.62
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-7.37
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-10.87
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-14.94
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98282
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96512
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.90698
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0001,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0001,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0001,L3 Current (Min),A,74.75
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0001,L3 Current (Max),A,75.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,74.88
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0001,L2 Current (Min),A,60.88
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0001,L2 Current (Max),A,60.88
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,60.88
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0001,L1 Current (Min),A,26.88
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0001,L1 Current (Max),A,27.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,27.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,284.38
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,292.38
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.12
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,244.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,244.5
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.25
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,191.38
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,191.5
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.38
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-8.56
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-23.44
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-19.5
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.98468
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.88354
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.89969
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0005,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0005,L3 Current (Min),A,64.25
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0005,L3 Current (Max),A,64.5
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,64.38
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0005,L2 Current (Min),A,10.88
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0005,L2 Current (Max),A,11.12
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,10.88
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0005,L1 Current (Min),A,10.12
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0005,L1 Current (Max),A,10.38
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,10.25
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-2.31
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.19
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.81
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97388
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98846
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99026
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0004,L3 Current (Min),A,26.12
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0004,L3 Current (Max),A,26.25
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,26.12
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0004,L2 Current (Min),A,27.62
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0004,L2 Current (Max),A,28.12
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.88
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0004,L1 Current (Min),A,38.88
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0004,L1 Current (Max),A,39.62
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,39.25
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-23.81
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.62
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.68
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91836
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.67114
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70556
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0003,L3 Current (Min),A,35.12
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0003,L3 Current (Max),A,36.75
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.5
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0003,L2 Current (Min),A,40.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0003,L2 Current (Max),A,40.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0003,L1 Current (Min),A,26.25
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0003,L1 Current (Max),A,26.38
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.25
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.88
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.19
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.94
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98993
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97076
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9892
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0002,L3 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0002,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0002,L3 Current (Min),A,133.75
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0002,L3 Current (Max),A,134.5
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,134.25
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0002,L2 Current (Min),A,77.62
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0002,L2 Current (Max),A,79.5
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,78.62
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0002,L1 Current (Min),A,116.62
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0002,L1 Current (Max),A,117.25
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,116.88
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-15.07
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-10.25
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-13.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95077
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96762
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.91226
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0001,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0001,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0001,L3 Current (Min),A,42.88
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0001,L3 Current (Max),A,59.62
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,50.25
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0001,L2 Current (Min),A,61.12
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0001,L2 Current (Max),A,61.38
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,61.25
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0001,L1 Current (Min),A,26.75
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0001,L1 Current (Max),A,27.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,26.88
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,300.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,319.75
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.25
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,208.75
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,210.38
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.75
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,212.75
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,213.38
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-32.81
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-23.81
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-18.88
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.77978
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.89389
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.92374
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0005,L3 Current (Min),A,16.75
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0005,L3 Current (Max),A,16.88
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,16.88
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0005,L2 Current (Min),A,11.38
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0005,L2 Current (Max),A,11.62
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,11.5
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0005,L1 Current (Min),A,9.75
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0005,L1 Current (Max),A,9.88
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,9.75
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-2.5
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,1.69
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.06
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98056
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98621
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99124
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0004,L3 Current (Min),A,27.38
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0004,L3 Current (Max),A,27.75
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,27.5
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0004,L2 Current (Min),A,24.5
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0004,L2 Current (Max),A,24.62
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,24.5
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0004,L1 Current (Min),A,39.38
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0004,L1 Current (Max),A,41.12
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,40.62
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.06
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-49.19
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.12
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91128
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.65097
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.71353
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0003,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0003,L3 Current (Min),A,35.38
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0003,L3 Current (Max),A,35.38
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.38
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0003,L2 Current (Min),A,39.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0003,L2 Current (Max),A,39.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0003,L1 Current (Min),A,26.62
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0003,L1 Current (Max),A,26.62
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.62
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.44
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.37
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.5
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9873
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97174
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99408
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0002,L3 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0002,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0002,L1 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0002,L3 Current (Min),A,123.88
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0002,L3 Current (Max),A,124.25
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,124.12
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0002,L2 Current (Min),A,84.38
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0002,L2 Current (Max),A,85.12
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,84.75
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0002,L1 Current (Min),A,165.12
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0002,L1 Current (Max),A,166.88
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,166.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-10.25
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-9.56
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-13.81
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96591
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96808
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.91116
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0001,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0001,L3 Current (Min),A,61.62
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0001,L3 Current (Max),A,61.75
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,61.62
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0001,L2 Current (Min),A,57.12
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0001,L2 Current (Max),A,57.25
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,57.12
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0001,L1 Current (Min),A,27.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0001,L1 Current (Max),A,27.12
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,27.12
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,262.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,262.12
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.12
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,207.62
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,208.25
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,262.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,264.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.12
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-9.69
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-44.18
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-4.94
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.97998
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.69741
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.9942
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0005,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0005,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0005,L3 Current (Min),A,49.62
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0005,L3 Current (Max),A,49.88
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,49.88
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0005,L2 Current (Min),A,6.5
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0005,L2 Current (Max),A,6.62
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.5
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0005,L1 Current (Min),A,29.5
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0005,L1 Current (Max),A,29.62
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,29.62
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,7.19
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,5.81
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,4.25
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9722
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97345
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98254
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0004,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0004,L2 Active Power,kW,13.0
