Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0004,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0004,L3 Current (Min),A,47.12
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0004,L3 Current (Max),A,48.75
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,48.12
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0004,L2 Current (Min),A,53.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0004,L2 Current (Max),A,53.38
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,53.25
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0004,L1 Current (Min),A,61.62
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0004,L1 Current (Max),A,62.62
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,61.88
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.31
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.75
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-43.06
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.90964
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.682
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.72604
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0003,L3 Current (Min),A,34.88
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0003,L3 Current (Max),A,35.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,34.88
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0003,L2 Current (Min),A,40.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0003,L2 Current (Max),A,40.12
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.12
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0003,L1 Current (Min),A,27.25
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0003,L1 Current (Max),A,27.25
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.25
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.38
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.56
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.31
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98688
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97949
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98593
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0002,L3 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0002,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0002,L3 Current (Min),A,123.25
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0002,L3 Current (Max),A,123.62
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,123.38
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0002,L2 Current (Min),A,77.75
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0002,L2 Current (Max),A,78.5
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,78.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0002,L1 Current (Min),A,114.75
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0002,L1 Current (Max),A,115.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,114.88
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-15.5
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-15.13
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-16.37
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91638
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93643
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.90817
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0001,L3 Current (Min),A,42.12
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0001,L3 Current (Max),A,42.25
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,42.12
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0001,L2 Current (Min),A,43.25
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0001,L2 Current (Max),A,43.25
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,43.25
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0001,L1 Current (Min),A,28.75
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0001,L1 Current (Max),A,28.88
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,28.88
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,291.88
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,293.5
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,207.88
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,208.12
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,253.62
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,254.62
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.88
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-16.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-49.25
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-8.25
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.94611
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.61907
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.98556
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0005,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0005,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0005,L3 Current (Min),A,32.5
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0005,L3 Current (Max),A,32.75
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,32.5
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0005,L2 Current (Min),A,6.25
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0005,L2 Current (Max),A,6.25
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.25
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0005,L1 Current (Min),A,25.25
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0005,L1 Current (Max),A,25.5
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,25.38
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-2.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,1.56
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.25
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98987
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9794
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98956
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0004,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0004,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0004,L3 Current (Min),A,55.62
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0004,L3 Current (Max),A,56.38
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,56.12
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0004,L2 Current (Min),A,41.25
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0004,L2 Current (Max),A,41.75
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,41.62
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0004,L1 Current (Min),A,60.12
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0004,L1 Current (Max),A,60.25
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,60.12
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.06
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-48.25
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-43.94
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91144
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.67608
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.71652
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0003,L3 Current (Min),A,34.75
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0003,L3 Current (Max),A,34.88
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,34.88
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0003,L2 Current (Min),A,39.12
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0003,L2 Current (Max),A,40.12
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.75
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0003,L1 Current (Min),A,27.25
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0003,L1 Current (Max),A,27.25
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.25
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.62
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.88
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.88
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99252
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98831
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98669
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0002,L3 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0002,L2 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0002,L1 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0002,L3 Current (Min),A,141.38
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0002,L3 Current (Max),A,142.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,141.62
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0002,L2 Current (Min),A,124.12
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0002,L2 Current (Max),A,124.5
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,124.38
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0002,L1 Current (Min),A,107.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0002,L1 Current (Max),A,107.38
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,107.12
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-11.37
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-11.19
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-11.25
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96069
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96698
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94452
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0001,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0001,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0001,L3 Current (Min),A,57.38
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0001,L3 Current (Max),A,57.5
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,57.5
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0001,L2 Current (Min),A,59.62
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0001,L2 Current (Max),A,60.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,59.75
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0001,L1 Current (Min),A,38.5
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0001,L1 Current (Max),A,38.62
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,38.5
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,319.25
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,319.38
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.38
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,259.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,260.62
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.12
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,251.88
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,251.88
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.88
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-15.31
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-50.31
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-14.87
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.95673
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.60327
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.95123
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0005,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0005,L3 Current (Min),A,41.25
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0005,L3 Current (Max),A,41.25
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.25
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0005,L2 Current (Min),A,6.25
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0005,L2 Current (Max),A,6.25
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.25
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0005,L1 Current (Min),A,13.62
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0005,L1 Current (Max),A,13.62
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,13.62
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-2.94
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.94
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-4.5
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98935
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98553
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98257
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0004,L3 Current (Min),A,37.88
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0004,L3 Current (Max),A,38.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,37.88
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0004,L2 Current (Min),A,26.62
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0004,L2 Current (Max),A,26.75
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,26.62
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0004,L1 Current (Min),A,46.25
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0004,L1 Current (Max),A,46.25
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,46.25
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.19
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.69
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.88
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91055
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.67007
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70358
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0003,L3 Current (Min),A,35.12
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0003,L3 Current (Max),A,35.12
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.12
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0003,L2 Current (Min),A,40.25
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0003,L2 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0003,L1 Current (Min),A,26.25
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0003,L1 Current (Max),A,26.38
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.38
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.31
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.56
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-1.31
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99594
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98267
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99414
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0002,L3 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0002,L2 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0002,L1 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0002,L3 Current (Min),A,188.25
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0002,L3 Current (Max),A,189.5
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,188.88
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0002,L2 Current (Min),A,90.5
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0002,L2 Current (Max),A,90.62
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,90.5
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0002,L1 Current (Min),A,135.88
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0002,L1 Current (Max),A,136.5
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,136.25
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-16.25
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-13.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-7.13
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93094
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95468
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96475
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0001,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0001,L3 Current (Min),A,44.5
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0001,L3 Current (Max),A,44.62
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,44.5
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0001,L2 Current (Min),A,51.38
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0001,L2 Current (Max),A,51.38
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,51.38
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0001,L1 Current (Min),A,49.12
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0001,L1 Current (Max),A,49.25
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,49.25
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,83.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,343.38
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,344.62
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,204.25
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,204.38
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.38
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,264.5
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,265.12
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.75
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-41.63
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-44.81
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-9.94
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.70401
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.69207
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.96976
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0005,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0005,L3 Current (Min),A,17.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0005,L3 Current (Max),A,17.25
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,17.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0005,L2 Current (Min),A,6.25
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0005,L2 Current (Max),A,6.38
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.25
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0005,L1 Current (Min),A,17.75
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0005,L1 Current (Max),A,17.75
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,17.75
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.62
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,6.13
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.62
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98401
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98654
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99368
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0004,L3 Current (Min),A,30.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0004,L3 Current (Max),A,30.38
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,30.25
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0004,L2 Current (Min),A,26.88
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0004,L2 Current (Max),A,27.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0004,L1 Current (Min),A,53.62
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0004,L1 Current (Max),A,56.25
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,55.5
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.06
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.81
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91199
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.67947
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70361
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0003,L3 Current (Min),A,35.25
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0003,L3 Current (Max),A,35.25
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.25
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0003,L2 Current (Min),A,40.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0003,L2 Current (Max),A,40.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0003,L1 Current (Min),A,26.25
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0003,L1 Current (Max),A,26.25
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.25
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.94
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.88
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.12
