Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99451
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98416
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9938
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0002,L3 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0002,L2 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0002,L1 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0002,L3 Current (Min),A,157.25
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0002,L3 Current (Max),A,157.38
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,157.25
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0002,L2 Current (Min),A,104.38
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0002,L2 Current (Max),A,104.75
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,104.62
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0002,L1 Current (Min),A,128.38
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0002,L1 Current (Max),A,138.88
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,136.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-22.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-12.69
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-7.37
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.88168
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95511
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97784
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0001,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0001,L3 Current (Min),A,33.75
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0001,L3 Current (Max),A,34.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,33.88
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0001,L2 Current (Min),A,51.88
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0001,L2 Current (Max),A,52.12
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,52.12
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0001,L1 Current (Min),A,57.88
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0001,L1 Current (Max),A,58.88
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,58.25
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,266.62
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,266.62
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.62
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,219.5
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,219.88
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.75
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,280.62
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,290.25
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.62
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-10.44
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-25.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-37.69
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.97659
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.88745
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.73837
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0005,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0005,L3 Current (Min),A,42.12
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0005,L3 Current (Max),A,42.25
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,42.12
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0005,L2 Current (Min),A,10.12
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0005,L2 Current (Max),A,10.25
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,10.25
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0005,L1 Current (Min),A,6.5
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0005,L1 Current (Max),A,6.62
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.5
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-12.44
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-0.69
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.81
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.94495
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97662
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99368
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0004,L3 Current (Min),A,20.75
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0004,L3 Current (Max),A,20.88
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,20.75
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0004,L2 Current (Min),A,29.38
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0004,L2 Current (Max),A,33.5
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,31.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0004,L1 Current (Min),A,47.75
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0004,L1 Current (Max),A,47.88
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,47.88
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.5
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-49.25
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.88
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.90823
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.65029
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.7048
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0003,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0003,L3 Current (Min),A,35.5
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0003,L3 Current (Max),A,35.5
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.5
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0003,L2 Current (Min),A,39.12
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0003,L2 Current (Max),A,39.25
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.12
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0003,L1 Current (Min),A,26.38
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0003,L1 Current (Max),A,26.38
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.38
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.94
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.69
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-1.94
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99106
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98703
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99554
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0002,L3 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0002,L2 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0002,L1 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0002,L3 Current (Min),A,129.62
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0002,L3 Current (Max),A,130.25
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,130.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0002,L2 Current (Min),A,109.5
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0002,L2 Current (Max),A,110.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,109.62
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0002,L1 Current (Min),A,144.12
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0002,L1 Current (Max),A,145.12
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,144.5
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-16.44
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-14.56
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-5.94
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92242
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94263
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97379
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0001,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0001,L3 Current (Min),A,42.25
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0001,L3 Current (Max),A,42.38
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,42.38
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0001,L2 Current (Min),A,45.75
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0001,L2 Current (Max),A,46.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,45.88
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0001,L1 Current (Min),A,47.5
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0001,L1 Current (Max),A,47.75
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,47.62
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,267.75
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,268.12
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.88
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,224.12
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,228.25
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.88
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,265.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,266.12
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-6.25
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-40.37
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-22.44
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.98721
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.7181
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.90405
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0005,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0005,L3 Current (Min),A,44.25
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0005,L3 Current (Max),A,44.62
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,44.38
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0005,L2 Current (Min),A,6.25
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0005,L2 Current (Max),A,6.38
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.25
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0005,L1 Current (Min),A,9.88
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0005,L1 Current (Max),A,10.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,9.88
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,5.12
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,13.25
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,7.5
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98611
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95953
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9845
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0004,L3 Current (Min),A,36.5
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0004,L3 Current (Max),A,36.62
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,36.62
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0004,L2 Current (Min),A,23.62
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0004,L2 Current (Max),A,23.88
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,23.75
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0004,L1 Current (Min),A,42.25
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0004,L1 Current (Max),A,42.5
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,42.38
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.12
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.88
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.94
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.9111
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.66818
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70425
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0003,L3 Current (Min),A,35.25
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0003,L3 Current (Max),A,35.25
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.25
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0003,L2 Current (Min),A,40.12
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0003,L2 Current (Max),A,40.12
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.12
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0003,L1 Current (Min),A,26.38
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0003,L1 Current (Max),A,26.5
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.38
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.5
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99176
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99179
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99002
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0002,L3 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0002,L2 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0002,L3 Current (Min),A,119.25
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0002,L3 Current (Max),A,119.38
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,119.38
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0002,L2 Current (Min),A,154.62
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0002,L2 Current (Max),A,155.38
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,155.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0002,L1 Current (Min),A,97.25
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0002,L1 Current (Max),A,97.5
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,97.38
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-21.25
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-12.75
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-5.31
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.8837
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94311
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98318
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0001,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0001,L3 Current (Min),A,34.75
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0001,L3 Current (Max),A,35.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,34.88
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0001,L2 Current (Min),A,47.12
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0001,L2 Current (Max),A,47.25
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,47.12
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0001,L1 Current (Min),A,60.75
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0001,L1 Current (Max),A,60.88
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,60.88
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,265.38
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,265.62
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,259.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,259.38
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.12
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,229.12
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,229.5
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.38
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-18.5
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-45.5
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-19.94
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.92886
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.66915
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.89862
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0005,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0005,L3 Current (Min),A,27.12
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0005,L3 Current (Max),A,27.38
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,27.25
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0005,L2 Current (Min),A,6.38
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0005,L2 Current (Max),A,6.38
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.38
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0005,L1 Current (Min),A,10.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0005,L1 Current (Max),A,10.12
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,10.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.12
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,2.5
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.19
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98773
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98633
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99185
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0004,L3 Current (Min),A,33.38
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0004,L3 Current (Max),A,33.62
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,33.5
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0004,L2 Current (Min),A,24.12
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0004,L2 Current (Max),A,24.38
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,24.12
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0004,L1 Current (Min),A,42.38
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0004,L1 Current (Max),A,42.5
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,42.38
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-23.94
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.81
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-43.62
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91299
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.68148
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.71936
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0003,L3 Current (Min),A,35.75
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0003,L3 Current (Max),A,35.75
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.75
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0003,L2 Current (Min),A,40.25
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0003,L2 Current (Max),A,40.38
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0003,L1 Current (Min),A,27.62
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0003,L1 Current (Max),A,27.62
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.62
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.44
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.19
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.88
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99377
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99048
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99185
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0002,L3 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0002,L2 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0002,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0002,L3 Current (Min),A,140.75
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0002,L3 Current (Max),A,141.12
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,140.88
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0002,L2 Current (Min),A,119.62
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0002,L2 Current (Max),A,120.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,119.88
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0002,L1 Current (Min),A,118.88
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0002,L1 Current (Max),A,119.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,118.88
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-12.5
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-14.75
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-10.69
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95953
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94205
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95023
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0001,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0001,L3 Current (Min),A,58.5
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0001,L3 Current (Max),A,58.88
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,58.62
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0001,L2 Current (Min),A,46.25
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0001,L2 Current (Max),A,46.5
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,46.38
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0001,L1 Current (Min),A,39.25
