Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0001,L1 Current (Max),A,40.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.75
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,292.62
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,293.25
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.88
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,226.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,226.5
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.25
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,231.5
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,232.5
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-19.5
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-41.75
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-12.37
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.92578
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.69357
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.96658
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0005,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0005,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0005,L3 Current (Min),A,28.88
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0005,L3 Current (Max),A,29.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,28.88
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0005,L2 Current (Min),A,6.5
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0005,L2 Current (Max),A,6.75
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.62
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0005,L1 Current (Min),A,18.5
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0005,L1 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,18.62
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-10.94
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-5.56
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-7.75
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96204
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99332
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96896
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0004,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0004,L3 Current (Min),A,26.38
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0004,L3 Current (Max),A,26.5
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,26.5
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0004,L2 Current (Min),A,55.12
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0004,L2 Current (Max),A,59.38
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,57.25
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0004,L1 Current (Min),A,37.5
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0004,L1 Current (Max),A,37.62
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,37.5
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.19
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.69
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-46.5
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91058
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.68246
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.68243
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0003,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0003,L3 Current (Min),A,35.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0003,L3 Current (Max),A,35.12
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.12
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0003,L2 Current (Min),A,40.25
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0003,L2 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0003,L1 Current (Min),A,26.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0003,L1 Current (Max),A,26.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.94
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.31
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.62
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99356
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98709
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98825
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0002,L3 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0002,L2 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0002,L1 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0002,L3 Current (Min),A,145.25
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0002,L3 Current (Max),A,145.62
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,145.38
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0002,L2 Current (Min),A,114.88
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0002,L2 Current (Max),A,115.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,114.88
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0002,L1 Current (Min),A,104.38
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0002,L1 Current (Max),A,104.62
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,104.5
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-16.31
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-11.56
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-8.25
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93439
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95697
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96533
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0001,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0001,L3 Current (Min),A,44.75
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0001,L3 Current (Max),A,44.88
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,44.75
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0001,L2 Current (Min),A,48.62
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0001,L2 Current (Max),A,48.62
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,48.62
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0001,L1 Current (Min),A,44.12
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0001,L1 Current (Max),A,45.62
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,44.88
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,277.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,277.62
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.38
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,256.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,260.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,225.12
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,226.5
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.75
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-26.12
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-52.12
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-13.06
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.86908
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.57815
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.96185
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0005,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0005,L3 Current (Min),A,22.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0005,L3 Current (Max),A,22.25
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.12
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0005,L2 Current (Min),A,5.75
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0005,L2 Current (Max),A,6.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.88
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0005,L1 Current (Min),A,18.62
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0005,L1 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-10.31
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-6.31
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-7.5
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96695
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98911
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98077
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0004,L3 Current (Min),A,29.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0004,L3 Current (Max),A,29.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,29.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0004,L2 Current (Min),A,40.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0004,L2 Current (Max),A,40.12
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,40.12
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0004,L1 Current (Min),A,36.12
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0004,L1 Current (Max),A,36.12
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,36.12
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-23.81
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.56
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.62
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91357
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.68399
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70697
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0003,L3 Current (Min),A,35.38
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0003,L3 Current (Max),A,35.38
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.38
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0003,L2 Current (Min),A,40.5
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0003,L2 Current (Max),A,40.62
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.5
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0003,L1 Current (Min),A,27.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0003,L1 Current (Max),A,27.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.38
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.81
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.94
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99622
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97253
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98737
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0002,L3 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0002,L1 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0002,L3 Current (Min),A,189.75
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0002,L3 Current (Max),A,190.88
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,190.25
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0002,L2 Current (Min),A,81.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0002,L2 Current (Max),A,81.25
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,81.12
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0002,L1 Current (Min),A,96.75
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0002,L1 Current (Max),A,96.88
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,96.75
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-19.88
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-15.13
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-7.06
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90463
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93051
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97736
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0001,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0001,L3 Current (Min),A,35.88
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0001,L3 Current (Max),A,37.75
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,36.62
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0001,L2 Current (Min),A,39.5
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0001,L2 Current (Max),A,39.62
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,39.5
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0001,L1 Current (Min),A,53.62
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0001,L1 Current (Max),A,54.62
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,54.25
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,307.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,310.38
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.38
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,197.38
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,197.75
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.62
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,226.75
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,227.88
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.62
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-16.31
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-48.88
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-21.44
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.94165
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.62127
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.89361
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0005,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0005,L3 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0005,L3 Current (Max),A,31.88
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0005,L2 Current (Min),A,6.12
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0005,L2 Current (Max),A,6.25
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.25
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0005,L1 Current (Min),A,10.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0005,L1 Current (Max),A,10.12
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,10.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,6.31
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.62
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,6.5
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9816
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99585
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98614
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0004,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0004,L3 Current (Min),A,32.12
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0004,L3 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0004,L2 Current (Min),A,57.5
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0004,L2 Current (Max),A,57.75
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,57.62
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0004,L1 Current (Min),A,42.38
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0004,L1 Current (Max),A,42.88
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,42.62
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-21.75
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.38
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.88
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.92786
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.65957
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70455
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0003,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0003,L3 Current (Min),A,35.38
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0003,L3 Current (Max),A,35.5
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.5
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0003,L2 Current (Min),A,39.38
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0003,L2 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.62
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0003,L1 Current (Min),A,26.25
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0003,L1 Current (Max),A,26.38
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.25
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.32
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.31
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99405
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97321
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99124
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0002,L3 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0002,L1 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0002,L3 Current (Min),A,167.5
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0002,L3 Current (Max),A,167.75
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,167.62
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0002,L2 Current (Min),A,80.12
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0002,L2 Current (Max),A,80.75
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,80.62
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0002,L1 Current (Min),A,135.62
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0002,L1 Current (Max),A,136.38
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,136.12
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-15.13
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-15.25
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-7.31
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94684
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93747
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98175
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0001,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0001,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0001,L3 Current (Min),A,46.5
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0001,L3 Current (Max),A,46.88
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,46.75
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0001,L2 Current (Min),A,41.75
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0001,L2 Current (Max),A,41.88
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,41.75
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0001,L1 Current (Min),A,67.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0001,L1 Current (Max),A,67.12
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,67.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,309.75
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,310.25
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.88
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,213.38
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,214.38
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.75
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,274.5
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,274.88
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.75
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-13.5
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-46.5
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-16.19
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.93533
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.65771
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.93829
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0005,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
