Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0005,L3 Current (Min),A,27.75
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0005,L3 Current (Max),A,28.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,27.88
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0005,L2 Current (Min),A,6.12
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0005,L2 Current (Max),A,6.25
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.25
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0005,L1 Current (Min),A,14.38
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0005,L1 Current (Max),A,14.5
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,14.38
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.62
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,0.06
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98871
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9978
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99048
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0004,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0004,L3 Current (Min),A,33.25
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0004,L3 Current (Max),A,33.38
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,33.25
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0004,L2 Current (Min),A,55.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0004,L2 Current (Max),A,55.25
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,55.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0004,L1 Current (Min),A,39.5
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0004,L1 Current (Max),A,39.75
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,39.62
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-22.44
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.62
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-47.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.9227
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.67056
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.6763
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0003,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0003,L3 Current (Min),A,35.62
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0003,L3 Current (Max),A,35.62
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.62
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0003,L2 Current (Min),A,40.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0003,L2 Current (Max),A,40.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0003,L1 Current (Min),A,25.25
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0003,L1 Current (Max),A,25.25
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,25.25
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.12
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.5
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.69
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99219
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98129
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97958
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0002,L3 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0002,L2 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0002,L3 Current (Min),A,130.38
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0002,L3 Current (Max),A,130.62
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,130.5
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0002,L2 Current (Min),A,101.75
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0002,L2 Current (Max),A,102.38
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,102.12
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0002,L1 Current (Min),A,87.62
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0002,L1 Current (Max),A,90.62
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,88.5
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-13.75
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-11.63
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-6.81
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95511
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95999
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97235
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0001,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0001,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0001,L3 Current (Min),A,48.25
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0001,L3 Current (Max),A,48.25
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,48.25
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0001,L2 Current (Min),A,50.38
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0001,L2 Current (Max),A,50.62
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,50.5
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0001,L1 Current (Min),A,47.75
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0001,L1 Current (Max),A,47.88
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,47.75
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,272.62
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,273.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.75
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,242.75
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,243.62
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.25
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,208.38
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,211.38
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.25
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-17.69
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-42.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-14.94
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.93603
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.71261
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.95013
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0005,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0005,L3 Current (Min),A,30.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0005,L3 Current (Max),A,30.25
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,30.12
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0005,L2 Current (Min),A,6.62
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0005,L2 Current (Max),A,7.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.88
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0005,L1 Current (Min),A,14.25
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0005,L1 Current (Max),A,14.25
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,14.25
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.69
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-0.44
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.06
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99341
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99622
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99524
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0004,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0004,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0004,L3 Current (Min),A,46.38
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0004,L3 Current (Max),A,46.75
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,46.5
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0004,L2 Current (Min),A,44.62
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0004,L2 Current (Max),A,45.25
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,44.88
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0004,L1 Current (Min),A,64.12
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0004,L1 Current (Max),A,64.38
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,64.25
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-22.56
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.62
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.56
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.92184
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.67077
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70687
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0003,L3 Current (Min),A,35.12
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0003,L3 Current (Max),A,35.25
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.25
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0003,L2 Current (Min),A,39.88
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0003,L2 Current (Max),A,39.88
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.88
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0003,L1 Current (Min),A,26.25
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0003,L1 Current (Max),A,26.38
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.38
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.5
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.81
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98215
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99106
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98755
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0002,L2 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0002,L1 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0002,L3 Current (Min),A,89.5
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0002,L3 Current (Max),A,89.75
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,89.62
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0002,L2 Current (Min),A,126.88
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0002,L2 Current (Max),A,127.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,126.88
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0002,L1 Current (Min),A,100.25
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0002,L1 Current (Max),A,104.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,102.12
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-16.5
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-12.06
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-10.56
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94034
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95312
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94153
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0001,L3 Current (Min),A,43.62
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0001,L3 Current (Max),A,43.62
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,43.62
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0001,L2 Current (Min),A,50.88
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0001,L2 Current (Max),A,51.12
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,51.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0001,L1 Current (Min),A,33.38
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0001,L1 Current (Max),A,33.5
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,33.5
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,242.25
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,242.62
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,258.12
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,258.5
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.38
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,231.75
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,235.25
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-24.75
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-38.63
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-14.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.87671
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.73129
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.95343
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0005,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0005,L3 Current (Min),A,21.5
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0005,L3 Current (Max),A,21.5
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.5
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0005,L2 Current (Min),A,7.12
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0005,L2 Current (Max),A,7.25
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.12
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0005,L1 Current (Min),A,16.5
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0005,L1 Current (Max),A,16.62
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,16.62
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.31
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-0.44
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.44
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99527
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99762
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99063
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0004,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0004,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0004,L3 Current (Min),A,56.88
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0004,L3 Current (Max),A,56.88
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,56.88
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0004,L2 Current (Min),A,52.75
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0004,L2 Current (Max),A,52.88
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,52.88
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0004,L1 Current (Min),A,38.75
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0004,L1 Current (Max),A,38.75
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,38.75
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-48.5
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.56
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91208
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.65942
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70721
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0003,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0003,L3 Current (Min),A,35.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0003,L3 Current (Max),A,35.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0003,L2 Current (Min),A,38.88
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0003,L2 Current (Max),A,38.88
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,38.88
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0003,L1 Current (Min),A,26.25
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0003,L1 Current (Max),A,26.38
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.38
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.94
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.94
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.25
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98737
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99152
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99173
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0002,L3 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0002,L2 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0002,L1 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0002,L3 Current (Min),A,114.5
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0002,L3 Current (Max),A,114.62
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,114.62
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0002,L2 Current (Min),A,138.62
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0002,L2 Current (Max),A,138.88
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,138.75
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0002,L1 Current (Min),A,106.88
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0002,L1 Current (Max),A,107.25
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,107.12
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-17.75
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-10.06
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-14.44
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91968
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97024
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92383
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0001,L3 Current (Min),A,35.38
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0001,L3 Current (Max),A,35.38
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,35.38
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0001,L2 Current (Min),A,56.88
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0001,L2 Current (Max),A,57.12
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,57.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0001,L1 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0001,L1 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,259.38
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,259.62
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,283.12
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,283.25
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.12
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,213.5
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,213.88
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.75
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-25.94
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-36.87
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-7.56
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.86722
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.75695
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.98373
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0005,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0005,L3 Current (Min),A,21.12
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0005,L3 Current (Max),A,21.88
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.5
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0005,L2 Current (Min),A,7.12
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0005,L2 Current (Max),A,7.12
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.12
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0005,L1 Current (Min),A,24.38
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0005,L1 Current (Max),A,24.38
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,24.38
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.81
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-2.38
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.5
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99533
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99677
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98849
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0004,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0004,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0004,L3 Current (Min),A,55.5
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0004,L3 Current (Max),A,55.62
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,55.62
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0004,L2 Current (Min),A,58.88
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0004,L2 Current (Max),A,59.0
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,58.88
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0004,L1 Current (Min),A,36.0
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0004,L1 Current (Max),A,37.62
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,36.88
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-23.62
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-49.19
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.62
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T17:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
