Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-15.0
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-12.94
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-7.87
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93536
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95105
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96994
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,feeder,0001,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,feeder,0001,L3 Current (Min),A,38.62
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,feeder,0001,L3 Current (Max),A,41.25
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,40.12
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,feeder,0001,L2 Current (Min),A,49.5
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,feeder,0001,L2 Current (Max),A,49.75
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,49.62
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,feeder,0001,L1 Current (Min),A,43.75
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,feeder,0001,L1 Current (Max),A,43.88
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,43.75
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,240.12
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,243.25
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.88
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,194.75
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,194.88
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.88
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,199.5
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,202.38
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.62
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-42.75
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-25.25
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-52.44
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.68423
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.88229
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.53356
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0005,L3 Current (Min),A,13.75
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0005,L3 Current (Max),A,14.12
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.88
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0005,L2 Current (Min),A,9.25
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0005,L2 Current (Max),A,9.38
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,9.38
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0005,L1 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0005,L1 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-5.44
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-9.06
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-5.31
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.979
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97528
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.983
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0004,L3 Current (Min),A,28.75
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0004,L3 Current (Max),A,29.38
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,29.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0004,L2 Current (Min),A,24.5
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0004,L2 Current (Max),A,24.62
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,24.5
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0004,L1 Current (Min),A,31.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0004,L1 Current (Max),A,31.12
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,31.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.18
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-75.32
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-87.75
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71405
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.25142
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.03993
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0003,L3 Current (Min),A,19.5
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0003,L3 Current (Max),A,19.62
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.5
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0003,L2 Current (Min),A,30.62
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0003,L2 Current (Max),A,30.62
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,30.62
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0003,L1 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0003,L1 Current (Max),A,18.88
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.44
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.25
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.88
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99054
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97275
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98645
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0002,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0002,L3 Current (Min),A,107.75
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0002,L3 Current (Max),A,108.25
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,108.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0002,L2 Current (Min),A,73.88
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0002,L2 Current (Max),A,74.5
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,74.25
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0002,L1 Current (Min),A,86.12
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0002,L1 Current (Max),A,87.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,86.62
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-23.75
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-16.69
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-15.37
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.85937
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.92795
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.86239
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0001,L3 Current (Min),A,25.5
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0001,L3 Current (Max),A,25.75
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,25.62
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0001,L2 Current (Min),A,42.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0001,L2 Current (Max),A,42.12
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,42.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0001,L1 Current (Min),A,20.75
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0001,L1 Current (Max),A,20.88
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.88
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,188.38
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,189.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.62
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,165.38
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,165.88
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,145.25
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,146.12
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-43.06
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-48.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-46.81
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.67907
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.63308
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.60488
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0005,L3 Current (Min),A,13.88
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0005,L3 Current (Max),A,14.12
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0005,L2 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0005,L2 Current (Max),A,5.88
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0005,L1 Current (Min),A,5.12
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0005,L1 Current (Max),A,5.25
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,5.06
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,18.12
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,5.38
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99249
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.93783
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98651
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0004,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0004,L3 Current (Min),A,57.62
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0004,L3 Current (Max),A,58.12
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,57.88
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0004,L2 Current (Min),A,20.62
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0004,L2 Current (Max),A,21.38
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,21.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0004,L1 Current (Min),A,43.62
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0004,L1 Current (Max),A,43.88
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,43.75
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.25
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.62
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-88.07
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.72509
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29528
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,-0.00459
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0003,L3 Current (Min),A,19.62
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0003,L3 Current (Max),A,19.62
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.62
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0003,L2 Current (Min),A,31.12
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0003,L2 Current (Max),A,31.12
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.12
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0003,L1 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0003,L1 Current (Max),A,19.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.88
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.06
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.19
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99243
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9765
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98993
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0002,L3 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0002,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0002,L1 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0002,L3 Current (Min),A,117.62
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0002,L3 Current (Max),A,117.88
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,117.75
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0002,L2 Current (Min),A,85.75
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0002,L2 Current (Max),A,85.75
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,85.75
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0002,L1 Current (Min),A,110.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0002,L1 Current (Max),A,110.38
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,110.12
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-19.06
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-17.63
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-17.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91058
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9277
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.8999
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0001,L3 Current (Min),A,32.25
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0001,L3 Current (Max),A,32.38
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,32.25
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0001,L2 Current (Min),A,43.75
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0001,L2 Current (Max),A,43.88
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,43.88
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0001,L1 Current (Min),A,26.5
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0001,L1 Current (Max),A,26.62
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,26.5
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,232.12
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,232.5
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.38
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,167.75
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,168.62
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.25
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,184.38
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,186.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.12
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-43.44
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-53.12
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-48.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.66629
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.55248
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.58553
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0005,L3 Current (Min),A,13.5
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0005,L3 Current (Max),A,13.62
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.62
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0005,L2 Current (Min),A,5.5
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0005,L2 Current (Max),A,5.62
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0005,L1 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0005,L1 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-11.87
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-3.25
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-4.31
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.93167
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99451
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99396
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0004,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0004,L3 Current (Min),A,17.25
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0004,L3 Current (Max),A,17.38
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,17.25
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0004,L2 Current (Min),A,35.62
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0004,L2 Current (Max),A,36.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,35.75
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0004,L1 Current (Min),A,59.75
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0004,L1 Current (Max),A,60.12
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,59.88
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.38
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.06
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-92.25
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.72329
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.30553
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,-0.04054
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0003,L3 Current (Min),A,19.88
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0003,L3 Current (Max),A,19.88
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.88
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0003,L2 Current (Min),A,31.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0003,L2 Current (Max),A,31.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0003,L1 Current (Min),A,18.62
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0003,L1 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.56
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.75
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97513
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95386
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98724
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0002,L1 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0002,L3 Current (Min),A,67.75
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0002,L3 Current (Max),A,67.88
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,67.75
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0002,L2 Current (Min),A,62.5
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0002,L2 Current (Max),A,62.88
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,62.75
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0002,L1 Current (Min),A,94.62
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0002,L1 Current (Max),A,95.38
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,95.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-19.31
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-12.13
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-26.56
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91031
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9563
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.79376
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0001,L3 Current (Min),A,33.25
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0001,L3 Current (Max),A,33.5
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,33.38
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0001,L2 Current (Min),A,48.62
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0001,L2 Current (Max),A,48.62
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,48.62
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0001,L1 Current (Min),A,18.12
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0001,L1 Current (Max),A,18.25
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,18.12
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,147.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,147.12
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
