Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,167.62
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,167.75
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.75
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,177.12
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,178.25
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.62
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-45.44
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-45.19
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-14.5
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.64874
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.66006
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.95297
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0005,L3 Current (Min),A,12.38
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0005,L3 Current (Max),A,12.5
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.38
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0005,L2 Current (Min),A,5.5
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0005,L2 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0005,L1 Current (Min),A,13.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0005,L1 Current (Max),A,13.25
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,13.25
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-17.63
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-1.88
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.75
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.87951
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99655
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99365
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0004,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0004,L3 Current (Min),A,13.38
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0004,L3 Current (Max),A,13.62
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,13.62
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0004,L2 Current (Min),A,39.5
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0004,L2 Current (Max),A,40.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,39.75
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0004,L1 Current (Min),A,50.25
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0004,L1 Current (Max),A,52.5
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,51.25
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-42.88
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.69
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-92.44
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.7283
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29387
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.00508
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0003,L3 Current (Min),A,19.88
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0003,L3 Current (Max),A,19.88
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.88
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0003,L2 Current (Min),A,30.62
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0003,L2 Current (Max),A,30.75
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,30.62
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0003,L1 Current (Min),A,18.62
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0003,L1 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.62
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.75
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.44
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.44
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97693
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9555
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98862
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0002,L3 Current (Min),A,55.25
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0002,L3 Current (Max),A,55.75
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,55.5
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0002,L2 Current (Min),A,59.38
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0002,L2 Current (Max),A,59.5
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,59.5
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0002,L1 Current (Min),A,101.5
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0002,L1 Current (Max),A,101.88
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,101.75
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-26.94
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-14.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-18.06
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.83938
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94607
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.85162
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0001,L3 Current (Min),A,25.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0001,L3 Current (Max),A,25.12
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,25.12
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0001,L2 Current (Min),A,40.5
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0001,L2 Current (Max),A,41.12
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,40.88
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0001,L1 Current (Min),A,18.25
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0001,L1 Current (Max),A,18.38
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,18.25
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,120.62
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,120.75
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,160.25
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,160.75
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.38
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,185.62
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,186.5
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.25
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-44.62
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-38.94
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-17.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.66238
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.70947
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.94476
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0005,L3 Current (Min),A,12.75
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0005,L3 Current (Max),A,12.88
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.88
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0005,L2 Current (Min),A,6.12
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0005,L2 Current (Max),A,6.12
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.12
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0005,L1 Current (Min),A,12.25
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0005,L1 Current (Max),A,12.25
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,12.25
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.12
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.88
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.31
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95492
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99503
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99631
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0004,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0004,L3 Current (Min),A,15.62
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0004,L3 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,17.75
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0004,L2 Current (Min),A,43.12
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0004,L2 Current (Max),A,46.62
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,45.12
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0004,L1 Current (Min),A,53.38
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0004,L1 Current (Max),A,57.62
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,55.88
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.06
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-73.69
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-89.37
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71417
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.27819
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.00887
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0003,L3 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0003,L3 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0003,L2 Current (Min),A,30.88
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0003,L2 Current (Max),A,30.88
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,30.88
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0003,L1 Current (Min),A,18.25
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0003,L1 Current (Max),A,18.25
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.25
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.31
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.44
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98685
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95456
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9791
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0002,L3 Current (Min),A,75.62
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0002,L3 Current (Max),A,75.62
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,75.62
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0002,L2 Current (Min),A,52.25
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0002,L2 Current (Max),A,52.75
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,52.5
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0002,L1 Current (Min),A,84.88
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0002,L1 Current (Max),A,85.62
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,85.5
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,2.56
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,6.44
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,9.69
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98657
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98764
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97153
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0001,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0001,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0001,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0001,L3 Current (Min),A,58.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0001,L3 Current (Max),A,58.12
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,58.12
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0001,L2 Current (Min),A,89.25
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0001,L2 Current (Max),A,89.62
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,89.5
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0001,L1 Current (Min),A,50.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0001,L1 Current (Max),A,50.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,50.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,173.5
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,177.38
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.75
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,198.25
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,202.5
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.75
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,200.75
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,205.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.25
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-47.56
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-47.19
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-43.62
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.62103
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.61883
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.67675
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0005,L3 Current (Min),A,12.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0005,L3 Current (Max),A,12.12
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.12
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0005,L2 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0005,L2 Current (Max),A,5.88
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0005,L1 Current (Min),A,5.12
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0005,L1 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-13.94
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-8.06
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-3.62
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9198
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96924
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99167
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0004,L3 Current (Min),A,14.75
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0004,L3 Current (Max),A,16.75
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,15.88
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0004,L2 Current (Min),A,15.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0004,L2 Current (Max),A,17.5
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.38
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0004,L1 Current (Min),A,42.25
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0004,L1 Current (Max),A,44.38
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,43.5
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.12
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-73.38
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-87.81
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71365
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.28322
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.03682
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0003,L3 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0003,L3 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0003,L2 Current (Min),A,31.12
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0003,L2 Current (Max),A,31.25
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.25
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0003,L1 Current (Min),A,18.38
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0003,L1 Current (Max),A,18.5
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.5
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.88
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.94
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.37
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9884
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94128
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9697
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0002,L3 Current (Min),A,75.75
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0002,L3 Current (Max),A,75.88
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,75.88
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0002,L2 Current (Min),A,45.62
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0002,L2 Current (Max),A,45.75
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,45.75
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0002,L1 Current (Min),A,69.12
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0002,L1 Current (Max),A,70.5
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,69.88
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,5.94
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,8.37
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,13.06
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97259
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98044
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94641
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0001,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0001,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0001,L3 Current (Min),A,49.5
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0001,L3 Current (Max),A,49.75
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,49.62
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0001,L2 Current (Min),A,64.75
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0001,L2 Current (Max),A,65.25
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,65.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0001,L1 Current (Min),A,34.12
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0001,L1 Current (Max),A,34.5
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,34.38
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,163.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,165.25
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.25
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,141.12
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,143.75
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,152.5
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,153.75
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-23.06
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-47.5
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-31.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.89538
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.63085
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.80392
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0005,L3 Current (Min),A,20.88
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0005,L3 Current (Max),A,20.88
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,20.88
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0005,L2 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0005,L2 Current (Max),A,5.62
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.62
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0005,L1 Current (Min),A,5.5
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0005,L1 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,5.88
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.82
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.44
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95019
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99106
