Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99319
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0004,L3 Current (Min),A,16.25
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0004,L3 Current (Max),A,16.38
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,16.38
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0004,L2 Current (Min),A,27.88
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0004,L2 Current (Max),A,27.88
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.88
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0004,L1 Current (Min),A,42.62
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0004,L1 Current (Max),A,42.75
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,42.62
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.19
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-70.81
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-87.75
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79266
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.32573
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.03844
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0003,L3 Current (Min),A,24.12
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0003,L3 Current (Max),A,24.12
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,24.12
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0003,L2 Current (Min),A,31.25
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0003,L2 Current (Max),A,31.25
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.25
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0003,L1 Current (Min),A,18.62
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0003,L1 Current (Max),A,18.62
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.62
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.5
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.94
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.94
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97372
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96744
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97354
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0002,L3 Current (Min),A,56.25
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0002,L3 Current (Max),A,56.38
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,56.25
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0002,L2 Current (Min),A,56.38
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0002,L2 Current (Max),A,57.12
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,56.75
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0002,L1 Current (Min),A,72.88
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0002,L1 Current (Max),A,73.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,73.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-26.5
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-3.69
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-25.62
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.84427
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98346
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.79089
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0001,L3 Current (Min),A,24.75
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0001,L3 Current (Max),A,25.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,24.88
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0001,L2 Current (Min),A,50.88
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0001,L2 Current (Max),A,51.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,51.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0001,L1 Current (Min),A,17.25
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0001,L1 Current (Max),A,17.25
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.25
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,137.5
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,137.88
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.62
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,154.88
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,155.62
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.25
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,140.38
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,140.5
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-34.69
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-46.06
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-48.94
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.78241
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.64785
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.6278
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0005,L3 Current (Min),A,15.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0005,L3 Current (Max),A,15.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0005,L2 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0005,L2 Current (Max),A,5.88
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0005,L1 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0005,L1 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,10.75
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,14.81
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,4.81
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9631
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95785
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9903
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0004,L3 Current (Min),A,25.5
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0004,L3 Current (Max),A,25.75
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.62
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0004,L2 Current (Min),A,22.88
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0004,L2 Current (Max),A,23.38
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,23.12
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0004,L1 Current (Min),A,40.88
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0004,L1 Current (Max),A,40.88
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,40.88
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.06
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-84.25
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.7933
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.32149
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.09551
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0003,L3 Current (Min),A,24.25
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0003,L3 Current (Max),A,24.25
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,24.25
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0003,L2 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0003,L2 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0003,L1 Current (Min),A,19.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0003,L1 Current (Max),A,19.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.44
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.69
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.31
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97821
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92074
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99194
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0002,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0002,L3 Current (Min),A,65.38
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0002,L3 Current (Max),A,65.62
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,65.5
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0002,L2 Current (Min),A,38.5
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0002,L2 Current (Max),A,39.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,38.75
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0002,L1 Current (Min),A,116.38
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0002,L1 Current (Max),A,117.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,116.75
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-29.5
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-4.44
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-31.44
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.83856
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98083
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.75265
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0001,L3 Current (Min),A,23.5
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0001,L3 Current (Max),A,25.75
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,24.62
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0001,L2 Current (Min),A,45.38
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0001,L2 Current (Max),A,45.38
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,45.38
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0001,L1 Current (Min),A,18.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0001,L1 Current (Max),A,18.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,18.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,146.75
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,149.5
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.12
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,125.88
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,126.12
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,180.25
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,180.62
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-35.31
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-16.5
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-46.88
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.76666
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.94827
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.64273
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0005,L3 Current (Min),A,14.62
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0005,L3 Current (Max),A,14.75
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.62
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0005,L2 Current (Min),A,14.12
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0005,L2 Current (Max),A,14.12
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,14.12
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-16.25
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-3.44
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-5.44
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.87228
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99445
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98022
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0004,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0004,L3 Current (Min),A,12.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0004,L3 Current (Max),A,12.12
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,12.12
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0004,L2 Current (Min),A,36.5
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0004,L2 Current (Max),A,36.62
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,36.62
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0004,L1 Current (Min),A,26.88
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0004,L1 Current (Max),A,27.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,26.88
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.37
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-67.31
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-84.13
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.80133
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.38296
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.1006
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0003,L3 Current (Min),A,24.62
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0003,L3 Current (Max),A,24.75
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,24.75
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0003,L2 Current (Min),A,32.12
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0003,L2 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0003,L1 Current (Min),A,19.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0003,L1 Current (Max),A,19.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.37
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.94
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.75
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98679
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95358
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98752
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0002,L3 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0002,L3 Current (Min),A,95.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0002,L3 Current (Max),A,95.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,95.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0002,L2 Current (Min),A,54.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0002,L2 Current (Max),A,54.5
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,54.25
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0002,L1 Current (Min),A,84.38
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0002,L1 Current (Max),A,85.12
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,84.62
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-19.19
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-4.62
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-24.62
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90228
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97974
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.80502
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0001,L3 Current (Min),A,30.25
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0001,L3 Current (Max),A,30.38
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.25
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0001,L2 Current (Min),A,43.88
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0001,L2 Current (Max),A,44.38
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,44.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0001,L1 Current (Min),A,17.75
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0001,L1 Current (Max),A,17.88
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.88
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,171.75
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,172.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.88
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,166.88
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,167.75
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.25
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,137.75
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,138.25
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-44.18
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-55.63
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-44.31
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.66122
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.50973
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.67739
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0005,L3 Current (Min),A,12.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0005,L3 Current (Max),A,12.12
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0005,L2 Current (Min),A,5.5
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0005,L2 Current (Max),A,5.62
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0005,L1 Current (Min),A,5.12
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0005,L1 Current (Max),A,5.25
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-33.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-35.56
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-15.44
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.79126
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.78817
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.95065
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0004,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0004,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0004,L3 Current (Min),A,15.75
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0004,L3 Current (Max),A,15.88
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,15.75
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0004,L2 Current (Min),A,12.75
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0004,L2 Current (Max),A,13.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.88
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0004,L1 Current (Min),A,27.75
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0004,L1 Current (Max),A,27.88
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,27.88
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-29.75
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-55.75
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-39.37
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.86371
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.55837
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.76782
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0003,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0003,L3 Current (Min),A,24.5
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0003,L3 Current (Max),A,24.62
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,24.62
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0003,L2 Current (Min),A,33.25
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0003,L2 Current (Max),A,33.25
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.25
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0003,L1 Current (Min),A,26.88
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0003,L1 Current (Max),A,27.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.63
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
