Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.94
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.63
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95764
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97375
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98749
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0002,L3 Current (Min),A,63.25
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0002,L3 Current (Max),A,63.38
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,63.38
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0002,L2 Current (Min),A,67.38
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0002,L2 Current (Max),A,68.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,67.5
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0002,L1 Current (Min),A,91.12
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0002,L1 Current (Max),A,91.75
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,91.38
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-16.13
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-2.25
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-14.37
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.9411
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98163
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.91724
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0001,L3 Current (Min),A,35.62
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0001,L3 Current (Max),A,36.12
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,35.75
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0001,L2 Current (Min),A,44.75
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0001,L2 Current (Max),A,44.88
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,44.88
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0001,L1 Current (Min),A,26.25
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0001,L1 Current (Max),A,26.25
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,26.25
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,148.12
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,148.62
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,152.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,152.62
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.25
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,172.62
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,173.12
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.88
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-24.94
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-17.44
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-42.44
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.83413
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.93567
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.68078
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0005,L3 Current (Min),A,18.5
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0005,L3 Current (Max),A,18.62
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,18.5
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0005,L2 Current (Min),A,13.62
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0005,L2 Current (Max),A,13.75
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,13.75
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-10.19
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-9.25
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-4.44
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.94223
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95682
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98587
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0004,L3 Current (Min),A,18.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0004,L3 Current (Max),A,18.12
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,18.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0004,L2 Current (Min),A,15.5
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0004,L2 Current (Max),A,15.88
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.62
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0004,L1 Current (Min),A,34.25
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0004,L1 Current (Max),A,34.38
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,34.25
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,9.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-3.75
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,5.62
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93558
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.93335
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.93725
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0003,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0003,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0003,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0003,L3 Current (Min),A,91.5
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0003,L3 Current (Max),A,92.12
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,91.75
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0003,L2 Current (Min),A,85.75
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0003,L2 Current (Max),A,86.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,85.88
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0003,L1 Current (Min),A,87.38
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0003,L1 Current (Max),A,87.88
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,87.62
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-15.25
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.13
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.75
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9375
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93164
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98569
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0002,L1 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0002,L3 Current (Min),A,53.75
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0002,L3 Current (Max),A,53.75
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,53.75
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0002,L2 Current (Min),A,44.75
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0002,L2 Current (Max),A,45.75
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,45.38
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0002,L1 Current (Min),A,101.5
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0002,L1 Current (Max),A,102.75
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,102.38
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-21.81
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-1.38
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-9.87
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.88367
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98764
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96066
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0001,L3 Current (Min),A,27.38
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0001,L3 Current (Max),A,27.5
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,27.38
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0001,L2 Current (Min),A,54.75
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0001,L2 Current (Max),A,55.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,54.88
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0001,L1 Current (Min),A,33.88
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0001,L1 Current (Max),A,38.75
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,37.75
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,196.5
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,197.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.75
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,208.12
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,208.88
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.62
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,253.88
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,260.5
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.88
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-47.19
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-44.12
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-41.25
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.5985
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.69049
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.70242
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0005,L3 Current (Min),A,13.38
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0005,L3 Current (Max),A,13.62
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.5
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0005,L2 Current (Min),A,6.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0005,L2 Current (Max),A,6.25
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.12
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0005,L1 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0005,L1 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,13.94
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,19.56
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,11.06
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.93246
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.92065
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.95294
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0004,L3 Current (Min),A,18.38
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0004,L3 Current (Max),A,18.62
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,18.5
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0004,L2 Current (Min),A,17.12
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0004,L2 Current (Max),A,17.12
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.12
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0004,L1 Current (Min),A,24.62
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0004,L1 Current (Max),A,24.75
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,24.62
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,12.94
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,4.81
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,13.44
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.92688
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.94482
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.9061
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0003,L3 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0003,L2 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0003,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0003,L3 Current (Min),A,99.5
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0003,L3 Current (Max),A,99.62
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,99.5
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0003,L2 Current (Min),A,100.62
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0003,L2 Current (Max),A,101.12
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,100.88
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0003,L1 Current (Min),A,85.75
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0003,L1 Current (Max),A,85.88
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,85.88
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.81
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.44
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.63
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98419
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98495
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96454
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0002,L3 Current (Min),A,89.88
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0002,L3 Current (Max),A,90.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,89.88
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0002,L2 Current (Min),A,78.88
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0002,L2 Current (Max),A,79.12
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,79.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0002,L1 Current (Min),A,71.62
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0002,L1 Current (Max),A,71.75
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,71.75
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-17.69
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-2.56
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-16.75
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92108
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98785
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92145
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0001,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0001,L3 Current (Min),A,28.12
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0001,L3 Current (Max),A,28.12
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,28.12
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0001,L2 Current (Min),A,70.75
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0001,L2 Current (Max),A,71.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,70.88
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0001,L1 Current (Min),A,25.62
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0001,L1 Current (Max),A,32.88
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,29.25
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,233.88
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,234.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,265.38
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,265.75
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.62
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,200.12
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,207.75
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-43.25
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-43.31
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-39.94
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.65109
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.6853
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.72912
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0005,L3 Current (Min),A,13.38
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0005,L3 Current (Max),A,13.88
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.62
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0005,L2 Current (Min),A,5.12
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0005,L2 Current (Max),A,5.25
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0005,L1 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0005,L1 Current (Max),A,5.88
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.25
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.12
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.06
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.94305
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99112
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9852
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0004,L3 Current (Min),A,15.88
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0004,L3 Current (Max),A,16.12
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,16.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0004,L2 Current (Min),A,30.38
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0004,L2 Current (Max),A,30.38
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,30.38
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0004,L1 Current (Min),A,32.88
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0004,L1 Current (Max),A,33.12
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,33.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,10.19
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,3.88
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,8.13
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.95636
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97177
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96573
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0003,L3 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0003,L2 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0003,L1 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0003,L3 Current (Min),A,121.75
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0003,L3 Current (Max),A,126.5
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,124.38
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0003,L2 Current (Min),A,125.12
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0003,L2 Current (Max),A,127.5
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,126.88
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0003,L1 Current (Min),A,130.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0003,L1 Current (Max),A,131.12
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,130.5
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.62
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.63
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.94
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98434
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94308
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96643
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0002,L3 Current (Min),A,81.62
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0002,L3 Current (Max),A,81.75
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,81.75
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0002,L2 Current (Min),A,41.38
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0002,L2 Current (Max),A,41.38
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,41.38
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0002,L1 Current (Min),A,71.75
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0002,L1 Current (Max),A,72.5
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,72.25
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-15.31
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-2.94
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-21.62
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94342
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98685
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.84613
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0001,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0001,L3 Current (Min),A,32.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0001,L3 Current (Max),A,32.62
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,32.25
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0001,L2 Current (Min),A,64.5
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0001,L2 Current (Max),A,64.5
