Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,64.5
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0001,L1 Current (Min),A,20.62
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0001,L1 Current (Max),A,20.75
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.75
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,252.75
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,257.5
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,259.88
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,262.38
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.62
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,251.38
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,252.38
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.12
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-12.94
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-54.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-40.69
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.95584
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.52816
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.70407
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0005,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0005,L3 Current (Min),A,36.12
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0005,L3 Current (Max),A,36.25
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,36.12
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0005,L2 Current (Min),A,5.12
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0005,L2 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0005,L1 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0005,L1 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-16.37
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-13.06
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-10.44
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.87372
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.92288
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.94925
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0004,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0004,L3 Current (Min),A,12.25
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0004,L3 Current (Max),A,12.5
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,12.5
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0004,L2 Current (Min),A,11.5
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0004,L2 Current (Max),A,11.88
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.62
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0004,L1 Current (Min),A,25.25
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0004,L1 Current (Max),A,25.5
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.38
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,16.37
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,8.19
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,13.25
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.92346
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.95557
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.94379
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0003,L3 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0003,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0003,L1 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0003,L3 Current (Min),A,109.25
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0003,L3 Current (Max),A,110.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,109.62
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0003,L2 Current (Min),A,109.62
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0003,L2 Current (Max),A,110.88
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,110.62
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0003,L1 Current (Min),A,116.62
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0003,L1 Current (Max),A,117.12
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,117.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.25
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.19
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.63
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97986
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95679
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95245
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0002,L3 Current (Min),A,74.62
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0002,L3 Current (Max),A,75.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,74.75
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0002,L2 Current (Min),A,45.12
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0002,L2 Current (Max),A,45.5
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,45.25
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0002,L1 Current (Min),A,60.88
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0002,L1 Current (Max),A,62.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,61.75
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-28.88
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-1.69
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-27.32
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.82013
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98685
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.80386
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0001,L3 Current (Min),A,23.5
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0001,L3 Current (Max),A,23.5
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.5
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0001,L2 Current (Min),A,55.88
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0001,L2 Current (Max),A,56.5
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,56.12
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0001,L1 Current (Min),A,18.12
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0001,L1 Current (Max),A,18.25
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,18.12
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,241.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,241.62
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,218.62
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,221.5
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.38
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,212.75
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,214.25
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.88
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-16.56
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-6.06
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-39.75
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.94546
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.97382
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.71234
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0005,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0005,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0005,L3 Current (Min),A,29.75
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0005,L3 Current (Max),A,29.88
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,29.88
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0005,L2 Current (Min),A,19.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0005,L2 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0005,L1 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0005,L1 Current (Max),A,5.75
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.62
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-8.93
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-15.75
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-15.57
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97235
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.8891
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.90555
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0004,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0004,L3 Current (Min),A,30.5
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0004,L3 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,30.75
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0004,L2 Current (Min),A,9.88
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0004,L2 Current (Max),A,10.88
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,10.25
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0004,L1 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0004,L1 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,19.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,5.31
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-0.75
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,3.32
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97263
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97934
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.97885
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0003,L3 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0003,L2 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0003,L1 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0003,L3 Current (Min),A,137.62
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0003,L3 Current (Max),A,138.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,137.75
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0003,L2 Current (Min),A,143.12
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0003,L2 Current (Max),A,143.75
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,143.5
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0003,L1 Current (Min),A,146.12
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0003,L1 Current (Max),A,146.75
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,146.5
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.69
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98285
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9545
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96054
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0002,L3 Current (Min),A,75.38
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0002,L3 Current (Max),A,75.75
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,75.62
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0002,L2 Current (Min),A,49.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0002,L2 Current (Max),A,49.12
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,49.12
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0002,L1 Current (Min),A,67.38
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0002,L1 Current (Max),A,69.12
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,68.25
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,2.62
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,9.94
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,10.94
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.9787
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97513
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94766
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0001,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0001,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0001,L3 Current (Min),A,45.5
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0001,L3 Current (Max),A,49.12
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,46.5
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0001,L2 Current (Min),A,61.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0001,L2 Current (Max),A,61.38
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,61.12
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0001,L1 Current (Min),A,29.88
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0001,L1 Current (Max),A,30.12
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,30.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,312.5
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,316.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,276.62
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,277.5
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.88
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,259.5
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,261.62
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-46.88
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-8.37
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-40.94
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.61736
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.96301
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.71215
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0005,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0005,L3 Current (Min),A,12.5
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0005,L3 Current (Max),A,12.62
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.62
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0005,L2 Current (Min),A,16.88
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0005,L2 Current (Max),A,17.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,16.88
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0005,L1 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0005,L1 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,2.94
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,5.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,5.25
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.88174
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95865
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96988
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0004,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0004,L3 Current (Min),A,11.62
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0004,L3 Current (Max),A,11.75
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,11.62
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0004,L2 Current (Min),A,12.12
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0004,L2 Current (Max),A,16.38
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.25
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0004,L1 Current (Min),A,30.88
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0004,L1 Current (Max),A,30.88
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,30.88
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,12.37
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,4.25
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,9.44
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.9332
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.95865
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.94995
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0003,L3 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0003,L2 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0003,L1 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0003,L3 Current (Min),A,100.62
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0003,L3 Current (Max),A,109.5
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,103.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0003,L2 Current (Min),A,106.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0003,L2 Current (Max),A,113.88
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,108.25
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0003,L1 Current (Min),A,108.75
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0003,L1 Current (Max),A,116.62
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,110.88
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.25
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.87
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.87
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98584
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95404
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96503
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0002,L3 Current (Min),A,87.25
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0002,L3 Current (Max),A,87.75
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,87.62
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0002,L2 Current (Min),A,49.75
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0002,L2 Current (Max),A,50.25
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,50.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0002,L1 Current (Min),A,66.25
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0002,L1 Current (Max),A,66.5
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,66.38
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,1.94
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,8.25
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,5.38
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.9906
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98346
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98276
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0001,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0001,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0001,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0001,L3 Current (Min),A,63.12
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0001,L3 Current (Max),A,63.25
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,63.25
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0001,L2 Current (Min),A,73.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0001,L2 Current (Max),A,73.5
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,73.25
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0001,L1 Current (Min),A,56.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0001,L1 Current (Max),A,61.25
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,58.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,263.25
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,270.75
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.12
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,255.62
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,259.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.62
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,260.38
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,265.5
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.38
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-50.19
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-13.19
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-29.19
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.57733
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.95663
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.83035
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0005,L2 Active Power,kW,4.0
