Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0005,L3 Current (Min),A,13.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0005,L3 Current (Max),A,13.12
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0005,L2 Current (Min),A,15.25
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0005,L2 Current (Max),A,15.5
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,15.38
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0005,L1 Current (Min),A,6.25
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0005,L1 Current (Max),A,6.25
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.25
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,21.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,22.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,10.13
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.87848
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.92999
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96445
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0004,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0004,L3 Current (Min),A,15.62
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0004,L3 Current (Max),A,15.75
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,15.75
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0004,L2 Current (Min),A,16.5
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0004,L2 Current (Max),A,20.5
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,19.62
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0004,L1 Current (Min),A,28.75
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0004,L1 Current (Max),A,28.88
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,28.88
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,2.06
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-13.75
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-0.81
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.90921
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.87387
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.93182
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0003,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0003,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0003,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0003,L3 Current (Min),A,69.38
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0003,L3 Current (Max),A,69.75
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,69.5
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0003,L2 Current (Min),A,67.38
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0003,L2 Current (Max),A,68.88
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,68.12
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0003,L1 Current (Min),A,76.12
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0003,L1 Current (Max),A,76.5
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,76.38
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.62
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.56
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.75
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98865
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95087
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9747
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0002,L3 Current (Min),A,89.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0002,L3 Current (Max),A,89.38
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,89.25
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0002,L2 Current (Min),A,44.5
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0002,L2 Current (Max),A,44.5
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,44.5
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0002,L1 Current (Min),A,75.5
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0002,L1 Current (Max),A,76.5
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,76.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-5.5
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-0.25
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-23.75
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98984
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9686
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.84018
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0001,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0001,L3 Current (Min),A,75.62
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0001,L3 Current (Max),A,75.75
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,75.75
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0001,L2 Current (Min),A,33.38
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0001,L2 Current (Max),A,38.5
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,34.38
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0001,L1 Current (Min),A,20.12
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0001,L1 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.38
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,249.5
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,250.5
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,171.5
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,173.38
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,197.75
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,199.25
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.38
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-25.69
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-40.69
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-42.25
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.87106
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.66491
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.67846
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0005,L3 Current (Min),A,22.12
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0005,L3 Current (Max),A,22.12
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.12
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0005,L2 Current (Min),A,5.5
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0005,L2 Current (Max),A,5.62
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0005,L1 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0005,L1 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,3.75
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,6.56
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-3.38
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97226
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96036
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97955
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0004,L3 Current (Min),A,23.75
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0004,L3 Current (Max),A,23.88
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,23.75
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0004,L2 Current (Min),A,16.12
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0004,L2 Current (Max),A,16.62
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.5
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0004,L1 Current (Min),A,29.25
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0004,L1 Current (Max),A,29.25
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,29.25
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,6.37
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-9.56
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,2.44
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.90811
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.89407
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.93524
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0003,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0003,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0003,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0003,L3 Current (Min),A,72.5
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0003,L3 Current (Max),A,74.88
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,73.75
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0003,L2 Current (Min),A,71.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0003,L2 Current (Max),A,73.12
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,72.12
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0003,L1 Current (Min),A,78.12
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0003,L1 Current (Max),A,80.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,79.12
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.56
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-19.81
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.5
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99539
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89416
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97217
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0002,L3 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0002,L3 Current (Min),A,131.25
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0002,L3 Current (Max),A,131.88
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,131.5
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0002,L2 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0002,L2 Current (Max),A,33.5
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,32.88
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0002,L1 Current (Min),A,75.62
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0002,L1 Current (Max),A,76.38
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,76.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-8.75
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-5.25
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-14.37
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96759
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95987
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93362
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0001,L3 Current (Min),A,43.75
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0001,L3 Current (Max),A,43.88
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,43.88
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0001,L2 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0001,L2 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0001,L1 Current (Min),A,31.12
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0001,L1 Current (Max),A,31.25
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,31.12
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,284.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,285.5
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.75
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,149.25
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,150.12
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.88
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,212.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,213.62
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-45.25
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-14.13
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-43.19
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.64468
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.95535
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.67773
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0005,L3 Current (Min),A,12.75
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0005,L3 Current (Max),A,13.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.88
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0005,L2 Current (Min),A,14.5
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0005,L2 Current (Max),A,14.62
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,14.62
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0005,L1 Current (Min),A,5.12
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0005,L1 Current (Max),A,5.25
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-21.81
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-15.94
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-12.69
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.83575
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.87659
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.94647
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0004,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0004,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0004,L3 Current (Min),A,12.5
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0004,L3 Current (Max),A,12.75
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,12.62
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0004,L2 Current (Min),A,10.12
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0004,L2 Current (Max),A,10.5
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,10.25
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0004,L1 Current (Min),A,28.75
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0004,L1 Current (Max),A,29.25
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,28.88
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,6.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-8.75
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,3.32
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.89441
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.90478
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0003,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0003,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0003,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0003,L3 Current (Min),A,75.75
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0003,L3 Current (Max),A,76.38
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,76.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0003,L2 Current (Min),A,74.12
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0003,L2 Current (Max),A,74.38
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,74.25
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0003,L1 Current (Min),A,70.5
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0003,L1 Current (Max),A,70.75
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,70.5
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.56
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.13
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.81
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99472
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94156
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9736
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0002,L3 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0002,L3 Current (Min),A,112.5
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0002,L3 Current (Max),A,112.62
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,112.5
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0002,L2 Current (Min),A,42.62
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0002,L2 Current (Max),A,43.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,42.88
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0002,L1 Current (Min),A,75.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0002,L1 Current (Max),A,76.38
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,75.62
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-9.94
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-2.81
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-16.37
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.9534
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97479
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92657
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0001,L3 Current (Min),A,33.38
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0001,L3 Current (Max),A,34.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,33.62
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0001,L2 Current (Min),A,36.5
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0001,L2 Current (Max),A,37.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,36.88
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0001,L1 Current (Min),A,32.62
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0001,L1 Current (Max),A,35.88
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,33.5
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,234.12
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,234.88
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,170.38
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,171.75
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.38
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,201.88
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,207.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.62
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-10.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-30.19
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-46.12
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.97971
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.76309
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.63537
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0005,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0005,L3 Current (Min),A,49.88
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0005,L3 Current (Max),A,50.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,50.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0005,L2 Current (Min),A,6.12
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0005,L2 Current (Max),A,6.25
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.25
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0005,L1 Current (Min),A,5.5
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0005,L1 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,5.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,16.44
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,3.32
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.77813
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.89288
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.94907
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0004,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0004,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0004,L3 Current (Min),A,8.38
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0004,L3 Current (Max),A,8.38
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,8.38
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0004,L2 Current (Min),A,10.62
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0004,L2 Current (Max),A,10.88
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,10.75
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0004,L1 Current (Min),A,18.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0004,L1 Current (Max),A,18.12
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,18.12
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,6.13
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-5.88
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,3.12
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,2.0
