Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.90866
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.90753
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.90362
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0003,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0003,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0003,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0003,L3 Current (Min),A,74.5
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0003,L3 Current (Max),A,74.88
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,74.62
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0003,L2 Current (Min),A,77.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0003,L2 Current (Max),A,77.38
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,77.12
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0003,L1 Current (Min),A,69.75
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0003,L1 Current (Max),A,69.75
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,69.75
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.94
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.94
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96533
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93176
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97577
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0002,L3 Current (Min),A,55.75
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0002,L3 Current (Max),A,55.88
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,55.75
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0002,L2 Current (Min),A,45.25
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0002,L2 Current (Max),A,45.5
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,45.38
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0002,L1 Current (Min),A,79.88
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0002,L1 Current (Max),A,79.88
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,79.88
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-10.31
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,0.19
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-27.32
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96936
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97906
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.80175
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0001,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0001,L3 Current (Min),A,44.5
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0001,L3 Current (Max),A,44.88
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,44.75
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0001,L2 Current (Min),A,42.62
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0001,L2 Current (Max),A,42.75
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,42.75
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0001,L1 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0001,L1 Current (Max),A,21.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,223.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,223.12
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.12
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,172.75
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,172.75
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.75
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,180.62
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,182.75
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.62
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-45.56
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-6.87
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-25.69
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.63684
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.98816
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.86432
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0005,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0005,L3 Current (Min),A,12.62
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0005,L3 Current (Max),A,12.75
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.62
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0005,L2 Current (Min),A,27.62
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0005,L2 Current (Max),A,28.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,27.88
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0005,L1 Current (Min),A,7.88
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0005,L1 Current (Max),A,7.88
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,7.88
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,21.5
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,16.63
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,16.25
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.81082
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.94403
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9241
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0004,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0004,L3 Current (Min),A,11.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0004,L3 Current (Max),A,11.25
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,11.12
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0004,L2 Current (Min),A,22.38
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0004,L2 Current (Max),A,22.88
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,22.62
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0004,L1 Current (Min),A,21.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0004,L1 Current (Max),A,21.12
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,21.12
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,7.25
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-6.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,4.31
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.90564
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.91159
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.89807
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0003,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0003,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0003,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0003,L3 Current (Min),A,71.38
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0003,L3 Current (Max),A,71.62
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,71.5
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0003,L2 Current (Min),A,71.38
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0003,L2 Current (Max),A,78.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,73.62
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0003,L1 Current (Min),A,66.25
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0003,L1 Current (Max),A,66.62
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,66.38
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.5
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.37
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96558
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.91809
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97711
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0002,L3 Current (Min),A,64.38
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0002,L3 Current (Max),A,64.62
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,64.5
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0002,L2 Current (Min),A,35.88
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0002,L2 Current (Max),A,36.25
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,36.12
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0002,L1 Current (Min),A,80.62
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0002,L1 Current (Max),A,80.88
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,80.75
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-15.31
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,1.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-9.5
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92621
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99072
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95795
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0001,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0001,L3 Current (Min),A,34.12
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0001,L3 Current (Max),A,35.88
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,34.62
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0001,L2 Current (Min),A,61.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0001,L2 Current (Max),A,61.62
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,61.38
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0001,L1 Current (Min),A,36.12
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0001,L1 Current (Max),A,36.75
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,36.5
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,179.62
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,181.25
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,209.62
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,217.5
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.75
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,201.88
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,203.25
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-41.75
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-46.62
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-16.31
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.69088
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.59371
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.94849
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0005,L3 Current (Min),A,12.88
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0005,L3 Current (Max),A,13.12
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0005,L2 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0005,L2 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0005,L1 Current (Min),A,12.12
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0005,L1 Current (Max),A,12.38
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,12.25
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-47.94
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-18.19
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-7.44
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.49416
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.84814
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.93112
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0004,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0004,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0004,L3 Current (Min),A,8.38
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0004,L3 Current (Max),A,8.5
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,8.5
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0004,L2 Current (Min),A,9.12
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0004,L2 Current (Max),A,9.25
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,9.12
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0004,L1 Current (Min),A,25.12
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0004,L1 Current (Max),A,25.12
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.12
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,5.81
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-5.44
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,3.88
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.9144
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.91537
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.91369
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0003,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0003,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0003,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0003,L3 Current (Min),A,75.62
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0003,L3 Current (Max),A,75.88
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,75.75
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0003,L2 Current (Min),A,77.12
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0003,L2 Current (Max),A,77.5
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,77.25
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0003,L1 Current (Min),A,70.38
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0003,L1 Current (Max),A,74.5
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,72.5
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.19
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.13
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.44
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98022
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9769
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97235
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0002,L3 Current (Min),A,78.5
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0002,L3 Current (Max),A,78.5
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,78.5
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0002,L2 Current (Min),A,62.38
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0002,L2 Current (Max),A,62.62
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,62.5
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0002,L1 Current (Min),A,76.62
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0002,L1 Current (Max),A,77.88
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,77.38
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-20.31
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-1.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-11.13
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90826
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98737
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96262
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0001,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0001,L3 Current (Min),A,35.88
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0001,L3 Current (Max),A,36.12
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,36.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0001,L2 Current (Min),A,48.62
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0001,L2 Current (Max),A,49.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,49.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0001,L1 Current (Min),A,44.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0001,L1 Current (Max),A,44.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,44.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,196.38
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,196.62
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,194.12
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,195.12
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.88
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,219.5
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,224.62
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.62
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-40.56
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-18.62
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-39.75
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.69415
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.92273
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.74847
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0005,L3 Current (Min),A,12.88
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0005,L3 Current (Max),A,13.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0005,L2 Current (Min),A,12.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0005,L2 Current (Max),A,12.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,12.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0005,L1 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0005,L1 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-55.63
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-46.69
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-23.44
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.51125
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.64315
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.84726
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0004,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0004,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0004,L3 Current (Min),A,12.5
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0004,L3 Current (Max),A,13.62
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,13.38
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0004,L2 Current (Min),A,10.88
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0004,L2 Current (Max),A,11.12
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0004,L1 Current (Min),A,20.25
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0004,L1 Current (Max),A,20.38
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,20.38
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,6.5
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-5.06
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,3.62
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91049
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.91958
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.92285
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0003,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0003,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0003,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0003,L3 Current (Min),A,73.88
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0003,L3 Current (Max),A,74.5
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,74.25
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0003,L2 Current (Min),A,78.88
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0003,L2 Current (Max),A,79.38
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,79.25
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0003,L1 Current (Min),A,76.38
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0003,L1 Current (Max),A,76.88
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,76.62
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.06
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.69
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97525
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97794
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96081
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0002,L3 Current (Min),A,62.5
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0002,L3 Current (Max),A,63.38
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,63.25
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0002,L2 Current (Min),A,60.38
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0002,L2 Current (Max),A,60.5
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,60.5
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0002,L1 Current (Min),A,58.5
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0002,L1 Current (Max),A,64.75
