Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,63.25
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-23.75
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-1.88
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-12.5
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.85711
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98807
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.90082
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0001,L3 Current (Min),A,26.5
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0001,L3 Current (Max),A,27.62
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,27.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0001,L2 Current (Min),A,54.75
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0001,L2 Current (Max),A,55.5
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,55.12
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0001,L1 Current (Min),A,19.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0001,L1 Current (Max),A,24.25
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.75
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,171.75
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,174.62
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,208.62
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,209.25
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.88
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,174.38
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,180.12
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.62
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-20.31
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-57.5
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-16.07
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.91733
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.48107
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.94366
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0005,L3 Current (Min),A,23.88
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0005,L3 Current (Max),A,24.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,23.88
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0005,L2 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0005,L2 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0005,L1 Current (Min),A,9.62
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0005,L1 Current (Max),A,9.75
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,9.75
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-36.5
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-8.87
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-8.69
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.67697
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97159
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.93558
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0004,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0004,L3 Current (Min),A,10.75
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0004,L3 Current (Max),A,11.75
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,11.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0004,L2 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0004,L2 Current (Max),A,20.88
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,20.62
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0004,L1 Current (Min),A,22.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0004,L1 Current (Max),A,22.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,22.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,5.19
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-5.5
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,4.31
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93167
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.91394
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.90869
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0003,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0003,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0003,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0003,L3 Current (Min),A,75.25
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0003,L3 Current (Max),A,86.25
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,84.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0003,L2 Current (Min),A,76.5
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0003,L2 Current (Max),A,77.12
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,76.88
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0003,L1 Current (Min),A,71.25
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0003,L1 Current (Max),A,72.12
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,71.62
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.81
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.31
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.07
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97479
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98111
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94079
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0002,L3 Current (Min),A,64.75
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0002,L3 Current (Max),A,65.12
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,64.88
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0002,L2 Current (Min),A,69.75
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0002,L2 Current (Max),A,69.88
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,69.88
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0002,L1 Current (Min),A,55.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0002,L1 Current (Max),A,55.38
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,55.12
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-24.25
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-2.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-7.69
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.86389
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99106
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95499
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0001,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0001,L3 Current (Min),A,26.38
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0001,L3 Current (Max),A,26.5
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,26.38
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0001,L2 Current (Min),A,63.88
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0001,L2 Current (Max),A,64.5
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,64.12
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0001,L1 Current (Min),A,32.75
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0001,L1 Current (Max),A,32.88
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,32.88
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,189.38
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,200.12
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.88
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,228.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,228.88
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.38
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,181.62
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,182.62
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-30.13
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-50.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-22.44
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.82287
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.56417
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.90442
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0005,L3 Current (Min),A,17.38
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0005,L3 Current (Max),A,17.38
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,17.38
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0005,L2 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0005,L2 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0005,L1 Current (Min),A,8.88
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0005,L1 Current (Max),A,8.88
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,8.88
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,22.94
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,26.44
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,15.37
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.84457
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.87454
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.92105
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0004,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0004,L3 Current (Min),A,12.38
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0004,L3 Current (Max),A,14.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,12.88
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0004,L2 Current (Min),A,13.75
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0004,L2 Current (Max),A,15.12
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.62
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0004,L1 Current (Min),A,20.38
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0004,L1 Current (Max),A,20.5
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,20.38
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,5.94
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-5.88
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,4.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91595
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.91302
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.91049
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0003,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0003,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0003,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0003,L3 Current (Min),A,74.75
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0003,L3 Current (Max),A,75.12
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,75.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0003,L2 Current (Min),A,75.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0003,L2 Current (Max),A,75.38
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,75.25
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0003,L1 Current (Min),A,70.25
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0003,L1 Current (Max),A,70.75
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,70.5
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.06
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.37
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95431
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97165
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9548
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0002,L3 Current (Min),A,51.38
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0002,L3 Current (Max),A,51.62
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,51.38
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0002,L2 Current (Min),A,66.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0002,L2 Current (Max),A,66.12
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,66.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0002,L1 Current (Min),A,61.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0002,L1 Current (Max),A,62.12
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,61.62
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-20.31
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-0.56
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-12.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.89865
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98743
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94946
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0001,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0001,L3 Current (Min),A,30.62
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0001,L3 Current (Max),A,30.75
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.75
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0001,L2 Current (Min),A,56.62
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0001,L2 Current (Max),A,57.25
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,57.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0001,L1 Current (Min),A,36.75
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0001,L1 Current (Max),A,36.88
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,36.75
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,173.12
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,175.62
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.12
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,206.88
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,208.62
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.12
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,187.12
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,188.75
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-48.19
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-61.06
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-26.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.63449
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.44649
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.86828
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0005,L2 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0005,L3 Current (Min),A,12.38
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0005,L3 Current (Max),A,16.38
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.5
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0005,L2 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0005,L2 Current (Max),A,4.5
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0005,L1 Current (Min),A,8.12
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0005,L1 Current (Max),A,8.38
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,8.25
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,2.5
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,6.94
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.81
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.93481
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.94229
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97653
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0004,L3 Current (Min),A,15.5
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0004,L3 Current (Max),A,15.62
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,15.5
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0004,L2 Current (Min),A,12.62
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0004,L2 Current (Max),A,12.75
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.62
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0004,L1 Current (Min),A,30.5
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0004,L1 Current (Max),A,30.62
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,30.5
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,9.87
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,3.44
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,7.87
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.94989
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.9585
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.94348
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0003,L3 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0003,L2 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0003,L1 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0003,L3 Current (Min),A,109.75
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0003,L3 Current (Max),A,109.75
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,109.75
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0003,L2 Current (Min),A,107.5
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0003,L2 Current (Max),A,107.62
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,107.5
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0003,L1 Current (Min),A,94.25
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0003,L1 Current (Max),A,94.38
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,94.25
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.19
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.63
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.87
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97653
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98209
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97824
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0002,L3 Current (Min),A,64.5
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0002,L3 Current (Max),A,67.88
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,67.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0002,L2 Current (Min),A,72.88
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0002,L2 Current (Max),A,72.88
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,72.88
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0002,L1 Current (Min),A,83.38
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0002,L1 Current (Max),A,84.12
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,83.75
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-33.37
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,0.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-8.75
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.76596
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99207
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97104
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0001,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0001,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0001,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0001,L3 Current (Min),A,22.62
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0001,L3 Current (Max),A,22.75
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.75
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0001,L2 Current (Min),A,64.25
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0001,L2 Current (Max),A,64.62
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,64.5
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0001,L1 Current (Min),A,46.38
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0001,L1 Current (Max),A,46.38
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,46.38
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,209.12
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,217.12
