Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.75
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,254.38
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,254.75
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.62
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,254.62
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,255.38
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-12.44
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-51.88
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-10.06
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.96793
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.55865
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.97784
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0005,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0005,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0005,L3 Current (Min),A,38.25
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0005,L3 Current (Max),A,38.5
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,38.25
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0005,L2 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0005,L2 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0005,L1 Current (Min),A,19.88
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0005,L1 Current (Max),A,20.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,19.88
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-32.06
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-8.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-10.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.64825
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96405
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.91067
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0004,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0004,L3 Current (Min),A,7.62
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0004,L3 Current (Max),A,10.62
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,8.38
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0004,L2 Current (Min),A,17.88
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0004,L2 Current (Max),A,18.62
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,18.25
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0004,L1 Current (Min),A,17.38
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0004,L1 Current (Max),A,17.5
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,17.38
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,10.81
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,4.12
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,6.75
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.95276
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.95599
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.94498
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0003,L3 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0003,L2 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0003,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0003,L3 Current (Min),A,117.38
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0003,L3 Current (Max),A,118.62
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,118.12
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0003,L2 Current (Min),A,109.88
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0003,L2 Current (Max),A,118.25
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,114.62
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0003,L1 Current (Min),A,92.38
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0003,L1 Current (Max),A,93.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,92.75
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.43
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-16.81
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.06
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97406
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92309
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95966
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0002,L3 Current (Min),A,68.62
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0002,L3 Current (Max),A,68.75
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,68.62
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0002,L2 Current (Min),A,37.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0002,L2 Current (Max),A,37.62
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,37.25
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0002,L1 Current (Min),A,62.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0002,L1 Current (Max),A,62.62
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,62.38
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-14.5
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-3.5
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-7.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94446
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97397
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94983
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0001,L3 Current (Min),A,42.25
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0001,L3 Current (Max),A,42.62
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,42.5
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0001,L2 Current (Min),A,37.62
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0001,L2 Current (Max),A,37.75
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,37.75
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0001,L1 Current (Min),A,25.62
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0001,L1 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,30.38
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,262.62
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,267.38
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.38
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,199.25
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,205.88
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.38
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,209.75
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,215.88
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.12
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-26.5
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-48.81
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-20.81
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.86535
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.61279
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.90396
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0005,L3 Current (Min),A,19.75
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0005,L3 Current (Max),A,20.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.88
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0005,L2 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0005,L2 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0005,L1 Current (Min),A,8.5
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0005,L1 Current (Max),A,8.62
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,8.5
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,6.44
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,5.19
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.31
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.89453
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95767
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.95755
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0004,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0004,L3 Current (Min),A,12.25
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0004,L3 Current (Max),A,13.25
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,13.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0004,L2 Current (Min),A,15.62
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0004,L2 Current (Max),A,15.88
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.62
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0004,L1 Current (Min),A,20.88
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0004,L1 Current (Max),A,22.75
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,21.62
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,15.81
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,9.25
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,12.19
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93765
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.95846
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.95752
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0003,L3 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0003,L2 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0003,L1 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0003,L3 Current (Min),A,129.75
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0003,L3 Current (Max),A,130.38
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,130.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0003,L2 Current (Min),A,124.75
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0003,L2 Current (Max),A,124.75
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,124.75
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0003,L1 Current (Min),A,126.12
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0003,L1 Current (Max),A,132.62
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,131.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.31
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.81
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97379
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92081
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95871
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0002,L3 Current (Min),A,68.25
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0002,L3 Current (Max),A,68.25
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,68.25
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0002,L2 Current (Min),A,39.62
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0002,L2 Current (Max),A,39.62
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,39.62
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0002,L1 Current (Min),A,56.62
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0002,L1 Current (Max),A,58.75
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,57.25
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-5.44
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-1.31
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-11.81
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98776
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97494
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95169
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0001,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0001,L3 Current (Min),A,86.25
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0001,L3 Current (Max),A,86.5
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,86.38
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0001,L2 Current (Min),A,38.38
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0001,L2 Current (Max),A,38.75
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,38.5
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0001,L1 Current (Min),A,39.38
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0001,L1 Current (Max),A,39.5
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.5
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,304.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,304.88
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.38
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,213.88
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,214.75
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.12
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,244.12
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,250.62
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.38
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-25.88
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-47.19
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-22.06
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.87442
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.63842
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.89731
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0005,L3 Current (Min),A,19.88
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0005,L3 Current (Max),A,20.25
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,20.12
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0005,L2 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0005,L2 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0005,L1 Current (Min),A,8.75
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0005,L1 Current (Max),A,8.88
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,8.75
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.19
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,5.94
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.94
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.94534
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96057
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9758
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0004,L3 Current (Min),A,15.75
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0004,L3 Current (Max),A,17.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,16.75
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0004,L2 Current (Min),A,15.5
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0004,L2 Current (Max),A,19.12
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.38
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0004,L1 Current (Min),A,26.12
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0004,L1 Current (Max),A,27.38
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,27.12
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,15.31
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,9.37
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,12.94
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.94174
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.95953
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.94833
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0003,L3 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0003,L2 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0003,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0003,L3 Current (Min),A,135.5
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0003,L3 Current (Max),A,135.75
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,135.62
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0003,L2 Current (Min),A,129.62
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0003,L2 Current (Max),A,130.5
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,130.12
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0003,L1 Current (Min),A,121.75
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0003,L1 Current (Max),A,122.25
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,122.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.5
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-23.12
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.81
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95767
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.87207
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98981
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0002,L1 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0002,L3 Current (Min),A,54.62
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0002,L3 Current (Max),A,54.88
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,54.75
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0002,L2 Current (Min),A,28.38
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0002,L2 Current (Max),A,28.5
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,28.38
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0002,L1 Current (Min),A,109.38
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0002,L1 Current (Max),A,110.5
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,110.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-7.93
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-1.25
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-9.87
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98297
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97336
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94714
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0001,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0001,L3 Current (Min),A,78.25
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0001,L3 Current (Max),A,78.25
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,78.25
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0001,L2 Current (Min),A,38.38
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0001,L2 Current (Max),A,38.62
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,38.5
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0001,L1 Current (Min),A,30.25
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0001,L1 Current (Max),A,30.25
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,30.25
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,290.5
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,293.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.38
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,207.88
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,211.62
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.62
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,287.38
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,290.38
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.25
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-14.87
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-60.75
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-19.25
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.95608
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.44091
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.92627
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0005,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0005,L3 Current (Min),A,32.5
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0005,L3 Current (Max),A,32.88
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,32.62
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0005,L2 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0005,L2 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0005,L1 Current (Min),A,9.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0005,L1 Current (Max),A,9.12
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,9.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,18.31
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,21.94
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,6.44
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.87582
