Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.92557
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.95813
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0004,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0004,L3 Current (Min),A,14.62
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0004,L3 Current (Max),A,14.88
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,14.75
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0004,L2 Current (Min),A,16.5
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0004,L2 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,19.5
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0004,L1 Current (Min),A,29.75
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0004,L1 Current (Max),A,29.88
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,29.88
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,18.88
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,15.37
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,18.44
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,14.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,11.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,12.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.92911
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.94559
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.92319
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0003,L3 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0003,L2 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0003,L1 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0003,L3 Current (Min),A,166.62
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0003,L3 Current (Max),A,182.12
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,176.75
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0003,L2 Current (Min),A,163.5
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0003,L2 Current (Max),A,180.62
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,173.88
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0003,L1 Current (Min),A,141.5
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0003,L1 Current (Max),A,157.5
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,151.75
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.87
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-28.81
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.87
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98434
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.82858
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97757
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0002,L3 Current (Min),A,85.75
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0002,L3 Current (Max),A,94.38
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,91.75
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0002,L2 Current (Min),A,27.88
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0002,L2 Current (Max),A,28.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,27.88
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0002,L1 Current (Min),A,73.38
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0002,L1 Current (Max),A,74.62
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,74.12
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-6.44
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-2.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-26.69
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98303
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98987
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.76248
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0001,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0001,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0001,L3 Current (Min),A,62.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0001,L3 Current (Max),A,62.88
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,62.38
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0001,L2 Current (Min),A,65.75
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0001,L2 Current (Max),A,66.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,65.88
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0001,L1 Current (Min),A,17.75
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0001,L1 Current (Max),A,17.88
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.75
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,88.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,354.12
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,368.5
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.5
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,267.38
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,280.5
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.12
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,256.75
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,272.5
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.12
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-43.81
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-51.75
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-55.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.66934
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.55276
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.5751
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0005,L3 Current (Min),A,12.12
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0005,L3 Current (Max),A,12.25
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.12
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0005,L2 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0005,L2 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,24.19
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,19.12
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,13.37
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.82754
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.91809
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.94864
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0004,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0004,L3 Current (Min),A,13.25
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0004,L3 Current (Max),A,13.62
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,13.38
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0004,L2 Current (Min),A,17.5
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0004,L2 Current (Max),A,17.5
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.5
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0004,L1 Current (Min),A,23.25
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0004,L1 Current (Max),A,23.25
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,23.25
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,13.69
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,9.13
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,14.13
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.95465
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.96728
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.94903
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0003,L3 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0003,L2 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0003,L1 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0003,L3 Current (Min),A,167.5
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0003,L3 Current (Max),A,184.25
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,175.88
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0003,L2 Current (Min),A,162.38
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0003,L2 Current (Max),A,179.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,170.62
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0003,L1 Current (Min),A,143.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0003,L1 Current (Max),A,159.88
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,151.38
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.5
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-16.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.94
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97186
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93448
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98959
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0002,L1 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0002,L3 Current (Min),A,63.62
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0002,L3 Current (Max),A,63.75
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,63.62
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0002,L2 Current (Min),A,40.25
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0002,L2 Current (Max),A,40.62
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,40.5
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0002,L1 Current (Min),A,103.25
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0002,L1 Current (Max),A,103.88
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,103.62
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-16.44
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-2.44
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-17.19
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90311
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97073
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.89337
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0001,L3 Current (Min),A,30.62
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0001,L3 Current (Max),A,30.88
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.75
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0001,L2 Current (Min),A,37.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0001,L2 Current (Max),A,37.12
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,37.12
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0001,L1 Current (Min),A,28.38
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0001,L1 Current (Max),A,28.62
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,28.5
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,271.38
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,288.12
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.75
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,252.75
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,269.12
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.88
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,289.62
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,307.75
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.75
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-23.38
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-56.93
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-46.44
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.89801
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.47869
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.63299
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0005,L3 Current (Min),A,21.62
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0005,L3 Current (Max),A,22.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.75
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0005,L2 Current (Min),A,5.12
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0005,L2 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0005,L1 Current (Min),A,3.88
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-48.25
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-43.88
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-12.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.57446
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.66509
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96704
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0004,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0004,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0004,L3 Current (Min),A,11.38
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0004,L3 Current (Max),A,11.5
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,11.5
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0004,L2 Current (Min),A,11.75
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0004,L2 Current (Max),A,12.38
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.12
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0004,L1 Current (Min),A,37.38
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0004,L1 Current (Max),A,37.5
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,37.38
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,13.44
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,9.94
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,13.31
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,11.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96014
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.9718
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.95969
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0003,L3 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0003,L2 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0003,L1 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0003,L3 Current (Min),A,195.25
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0003,L3 Current (Max),A,214.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,204.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0003,L2 Current (Min),A,189.88
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0003,L2 Current (Max),A,208.25
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,198.38
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0003,L1 Current (Min),A,176.75
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0003,L1 Current (Max),A,194.12
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,184.75
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.25
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-26.75
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.06
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97848
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.8392
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98972
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0002,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0002,L3 Current (Min),A,64.62
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0002,L3 Current (Max),A,64.88
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,64.75
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0002,L2 Current (Min),A,27.62
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0002,L2 Current (Max),A,27.88
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,27.62
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0002,L1 Current (Min),A,116.88
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0002,L1 Current (Max),A,117.38
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,117.12
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-15.94
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-5.19
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-15.81
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90332
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96658
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.87811
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0001,L3 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0001,L3 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,31.75
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0001,L2 Current (Min),A,37.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0001,L2 Current (Max),A,37.38
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,37.25
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0001,L1 Current (Min),A,26.25
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0001,L1 Current (Max),A,26.62
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,26.5
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,77.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,87.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,307.88
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,325.88
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.25
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,255.88
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,274.75
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.88
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,348.62
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,366.75
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.12
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-47.69
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-54.94
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-53.44
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.62359
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.50686
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.55087
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0005,L3 Current (Min),A,12.25
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0005,L3 Current (Max),A,12.38
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.25
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0005,L2 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0005,L2 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-8.31
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-7.13
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-5.06
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96902
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97623
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97443
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0004,L3 Current (Min),A,26.62
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0004,L3 Current (Max),A,26.88
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,26.75
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0004,L2 Current (Min),A,22.88
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0004,L2 Current (Max),A,23.12
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,23.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0004,L1 Current (Min),A,39.38
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0004,L1 Current (Max),A,39.5
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,39.5
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,17.69
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,13.37
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,17.13
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,13.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,11.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.94159
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.95898
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.9426
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0003,L3 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0003,L2 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0003,L1 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0003,L3 Current (Min),A,180.62
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0003,L3 Current (Max),A,194.62
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,186.38
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0003,L2 Current (Min),A,165.25
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0003,L2 Current (Max),A,186.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,175.5
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0003,L1 Current (Min),A,157.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0003,L1 Current (Max),A,176.5
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,167.12
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.44
