Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-17.06
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.19
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95721
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92526
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98926
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0002,L1 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0002,L3 Current (Min),A,59.12
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0002,L3 Current (Max),A,59.88
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,59.62
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0002,L2 Current (Min),A,35.5
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0002,L2 Current (Max),A,36.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,35.88
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0002,L1 Current (Min),A,107.88
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0002,L1 Current (Max),A,108.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,108.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-16.19
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-2.19
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-10.06
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90335
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99164
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94281
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0001,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0001,L3 Current (Min),A,31.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0001,L3 Current (Max),A,31.25
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,31.12
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0001,L2 Current (Min),A,71.75
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0001,L2 Current (Max),A,72.38
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,72.12
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0001,L1 Current (Min),A,37.38
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0001,L1 Current (Max),A,37.75
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,37.62
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,291.25
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,305.88
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.12
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,290.25
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,312.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,332.38
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,352.62
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.88
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-50.69
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-51.06
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-57.19
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.5678
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.54208
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.5071
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0005,L3 Current (Min),A,12.12
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0005,L3 Current (Max),A,12.75
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.5
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0005,L2 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0005,L2 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-19.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-10.25
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-19.19
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.86877
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96872
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.89401
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0004,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0004,L3 Current (Min),A,14.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0004,L3 Current (Max),A,14.38
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,14.25
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0004,L2 Current (Min),A,21.62
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0004,L2 Current (Max),A,22.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,21.88
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0004,L1 Current (Min),A,18.12
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0004,L1 Current (Max),A,18.25
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,18.25
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,13.56
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,8.81
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,14.13
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.95612
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97125
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.94937
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0003,L3 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0003,L2 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0003,L1 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0003,L3 Current (Min),A,168.12
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0003,L3 Current (Max),A,191.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,174.5
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0003,L2 Current (Min),A,163.62
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0003,L2 Current (Max),A,187.75
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,170.5
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0003,L1 Current (Min),A,140.38
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0003,L1 Current (Max),A,167.88
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,148.12
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.5
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-25.81
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.88
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97375
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.84372
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9924
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0002,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0002,L3 Current (Min),A,64.12
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0002,L3 Current (Max),A,64.25
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,64.12
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0002,L2 Current (Min),A,25.62
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0002,L2 Current (Max),A,26.12
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,26.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0002,L1 Current (Min),A,118.5
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0002,L1 Current (Max),A,120.75
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,119.5
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-6.81
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-4.38
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-14.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97473
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96884
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.89001
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0001,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0001,L3 Current (Min),A,57.25
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0001,L3 Current (Max),A,57.5
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,57.38
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0001,L2 Current (Min),A,37.25
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0001,L2 Current (Max),A,43.25
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,40.88
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0001,L1 Current (Min),A,27.12
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0001,L1 Current (Max),A,31.25
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,28.12
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,300.88
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,322.62
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.88
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,245.25
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,266.88
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.38
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,296.75
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,328.12
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.75
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-51.88
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-26.5
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-6.13
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.5552
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.7948
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.9765
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0005,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0005,L3 Current (Min),A,11.62
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0005,L3 Current (Max),A,11.75
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.62
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0005,L2 Current (Min),A,6.5
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0005,L2 Current (Max),A,6.5
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.5
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0005,L1 Current (Min),A,17.75
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0005,L1 Current (Max),A,17.75
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,17.75
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-14.69
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-14.87
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-17.81
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9126
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.93777
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.91812
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0004,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0004,L3 Current (Min),A,15.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0004,L3 Current (Max),A,15.12
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,15.12
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0004,L2 Current (Min),A,13.38
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0004,L2 Current (Max),A,13.62
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,13.5
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0004,L1 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0004,L1 Current (Max),A,19.12
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,14.63
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,9.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,14.87
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96445
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.98227
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96106
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0003,L3 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0003,L2 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0003,L1 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0003,L3 Current (Min),A,150.62
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0003,L3 Current (Max),A,157.62
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,155.75
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0003,L2 Current (Min),A,142.75
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0003,L2 Current (Max),A,149.5
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,147.62
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0003,L1 Current (Min),A,124.5
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0003,L1 Current (Max),A,131.38
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,129.5
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.5
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.69
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.69
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96963
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95309
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99402
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0002,L1 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0002,L3 Current (Min),A,55.25
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0002,L3 Current (Max),A,55.62
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,55.5
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0002,L2 Current (Min),A,43.88
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0002,L2 Current (Max),A,44.5
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,44.38
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0002,L1 Current (Min),A,132.75
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0002,L1 Current (Max),A,134.62
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,134.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-14.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-7.81
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-14.94
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95148
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94293
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.90417
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0001,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0001,L3 Current (Min),A,46.5
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0001,L3 Current (Max),A,47.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,46.75
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0001,L2 Current (Min),A,30.75
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0001,L2 Current (Max),A,31.12
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0001,L1 Current (Min),A,30.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0001,L1 Current (Max),A,30.38
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,30.12
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,264.75
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,272.5
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.12
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,231.5
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,237.38
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.75
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,317.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,322.75
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-24.69
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-41.44
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-46.25
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.87958
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.68826
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.63366
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0005,L3 Current (Min),A,21.75
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0005,L3 Current (Max),A,21.88
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.75
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0005,L2 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0005,L2 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.25
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-10.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-11.75
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-9.81
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96139
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.93494
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.93545
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0004,L3 Current (Min),A,25.88
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0004,L3 Current (Max),A,26.12
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,26.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0004,L2 Current (Min),A,12.5
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0004,L2 Current (Max),A,13.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.75
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0004,L1 Current (Min),A,22.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0004,L1 Current (Max),A,22.38
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,22.25
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,15.94
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,12.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,15.19
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,13.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,11.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.95102
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.96777
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.95145
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0003,L3 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0003,L2 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0003,L1 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0003,L3 Current (Min),A,192.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0003,L3 Current (Max),A,193.62
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,192.88
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0003,L2 Current (Min),A,188.62
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0003,L2 Current (Max),A,189.88
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,189.38
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0003,L1 Current (Min),A,167.38
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0003,L1 Current (Max),A,169.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,168.25
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.62
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.87
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.63
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98209
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92883
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94754
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0002,L3 Current (Min),A,69.12
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0002,L3 Current (Max),A,69.38
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,69.25
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0002,L2 Current (Min),A,33.62
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0002,L2 Current (Max),A,34.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,33.88
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0002,L1 Current (Min),A,52.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0002,L1 Current (Max),A,52.5
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,52.38
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-8.25
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-3.75
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-16.31
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97342
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95169
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.88135
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0001,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0001,L3 Current (Min),A,50.25
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0001,L3 Current (Max),A,50.38
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,50.38
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0001,L2 Current (Min),A,31.38
