Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0001,L2 Current (Max),A,31.88
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0001,L1 Current (Min),A,23.75
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0001,L1 Current (Max),A,23.88
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,23.75
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,84.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,346.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,347.38
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.62
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,261.62
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,264.38
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,255.5
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,257.25
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-25.44
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-46.5
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-43.5
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.87176
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.60949
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.64514
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0005,L3 Current (Min),A,20.75
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0005,L3 Current (Max),A,21.12
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0005,L2 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0005,L2 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.19
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,8.81
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95618
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96744
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98456
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0004,L3 Current (Min),A,16.38
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0004,L3 Current (Max),A,16.75
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,16.62
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0004,L2 Current (Min),A,17.25
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0004,L2 Current (Max),A,17.62
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.5
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0004,L1 Current (Min),A,30.12
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0004,L1 Current (Max),A,30.25
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,30.12
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,15.75
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,10.31
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,14.13
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.95746
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97794
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96527
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0003,L3 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0003,L2 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0003,L1 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0003,L3 Current (Min),A,149.88
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0003,L3 Current (Max),A,150.38
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,150.12
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0003,L2 Current (Min),A,141.62
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0003,L2 Current (Max),A,144.12
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,142.5
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0003,L1 Current (Min),A,142.88
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0003,L1 Current (Max),A,144.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,143.5
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.06
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-21.5
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-17.06
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97443
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.86865
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9332
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0002,L3 Current (Min),A,57.12
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0002,L3 Current (Max),A,57.38
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,57.25
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0002,L2 Current (Min),A,28.5
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0002,L2 Current (Max),A,28.5
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,28.5
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0002,L1 Current (Min),A,48.38
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0002,L1 Current (Max),A,48.62
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,48.62
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-29.94
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-3.32
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-22.44
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.81357
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95068
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.81436
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0001,L3 Current (Min),A,24.38
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0001,L3 Current (Max),A,24.38
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,24.38
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0001,L2 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0001,L2 Current (Max),A,31.88
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.75
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0001,L1 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0001,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,255.12
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,255.38
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.25
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,215.5
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,217.62
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.25
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,233.12
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,234.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.62
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-24.88
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-47.31
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-57.69
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.88046
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.60925
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.49227
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0005,L3 Current (Min),A,21.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0005,L3 Current (Max),A,21.25
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.12
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0005,L2 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0005,L2 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0005,L1 Current (Min),A,4.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0005,L1 Current (Max),A,4.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-16.63
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-9.37
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-4.5
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.89886
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95865
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98825
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0004,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0004,L3 Current (Min),A,14.25
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0004,L3 Current (Max),A,14.25
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,14.25
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0004,L2 Current (Min),A,14.62
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0004,L2 Current (Max),A,14.88
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.75
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0004,L1 Current (Min),A,40.25
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0004,L1 Current (Max),A,40.38
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,11.75
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,7.25
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,11.81
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97317
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.98453
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.97153
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0003,L3 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0003,L2 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0003,L1 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0003,L3 Current (Min),A,175.12
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0003,L3 Current (Max),A,177.25
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,176.25
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0003,L2 Current (Min),A,166.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0003,L2 Current (Max),A,168.5
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,167.25
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0003,L1 Current (Min),A,151.25
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0003,L1 Current (Max),A,153.75
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,152.5
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.94
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-24.75
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98285
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.85306
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97754
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0002,L3 Current (Min),A,76.25
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0002,L3 Current (Max),A,76.38
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,76.25
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0002,L2 Current (Min),A,27.25
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0002,L2 Current (Max),A,27.38
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,27.25
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0002,L1 Current (Min),A,71.62
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0002,L1 Current (Max),A,72.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,71.88
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-21.38
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-1.44
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-15.75
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.897
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9906
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.89841
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0001,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0001,L3 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0001,L3 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,31.75
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0001,L2 Current (Min),A,72.38
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0001,L2 Current (Max),A,74.62
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,73.5
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0001,L1 Current (Min),A,26.38
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0001,L1 Current (Max),A,26.5
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,26.5
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,306.5
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,308.75
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.62
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,277.38
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,281.75
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,284.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,286.5
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.25
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-42.25
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-47.75
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-53.19
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.69235
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.62249
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.5595
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0005,L3 Current (Min),A,13.12
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0005,L3 Current (Max),A,13.12
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.12
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0005,L2 Current (Min),A,5.75
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0005,L2 Current (Max),A,6.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.88
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-24.31
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-7.06
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-5.44
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.86224
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98395
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97671
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0004,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0004,L3 Current (Min),A,11.5
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0004,L3 Current (Max),A,14.62
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,13.5
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0004,L2 Current (Min),A,19.62
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0004,L2 Current (Max),A,27.88
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,23.12
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0004,L1 Current (Min),A,26.25
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0004,L1 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,29.38
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,11.56
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,4.94
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,13.87
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97867
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.99457
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96893
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0003,L3 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0003,L2 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0003,L1 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0003,L3 Current (Min),A,124.75
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0003,L3 Current (Max),A,125.38
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,125.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0003,L2 Current (Min),A,115.75
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0003,L2 Current (Max),A,116.12
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,116.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0003,L1 Current (Min),A,104.12
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0003,L1 Current (Max),A,106.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,105.5
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.06
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-16.07
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.25
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95694
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92779
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97504
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0002,L3 Current (Min),A,50.25
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0002,L3 Current (Max),A,50.38
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,50.38
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0002,L2 Current (Min),A,39.12
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0002,L2 Current (Max),A,39.25
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,39.25
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0002,L1 Current (Min),A,70.5
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0002,L1 Current (Max),A,71.62
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,71.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-15.69
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-7.87
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-18.56
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93091
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94699
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.84247
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0001,L3 Current (Min),A,35.75
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0001,L3 Current (Max),A,36.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,35.88
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0001,L2 Current (Min),A,29.5
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0001,L2 Current (Max),A,29.75
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,29.62
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0001,L1 Current (Min),A,19.62
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0001,L1 Current (Max),A,20.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.88
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,224.75
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,227.38
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.38
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,204.5
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,212.5
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.12
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,216.25
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,223.38
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.62
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-14.87
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-18.75
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-53.81
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.95389
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.91672
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.54211
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0005,L3 Active Power,kW,9.0
