Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0005,L3 Current (Min),A,38.5
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0005,L3 Current (Max),A,38.62
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,38.62
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0005,L2 Current (Min),A,12.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0005,L2 Current (Max),A,12.38
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,12.12
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-11.06
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-5.19
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-7.93
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9378
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97852
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96896
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0004,L3 Current (Min),A,19.88
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0004,L3 Current (Max),A,19.88
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,19.88
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0004,L2 Current (Min),A,19.88
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0004,L2 Current (Max),A,20.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,20.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0004,L1 Current (Min),A,35.75
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0004,L1 Current (Max),A,35.88
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,35.88
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,10.56
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,6.81
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,11.5
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96918
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97714
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96362
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0003,L3 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0003,L2 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0003,L1 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0003,L3 Current (Min),A,187.12
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0003,L3 Current (Max),A,188.62
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,187.88
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0003,L2 Current (Min),A,183.25
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0003,L2 Current (Max),A,183.88
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,183.62
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0003,L1 Current (Min),A,168.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0003,L1 Current (Max),A,168.88
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,168.38
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.69
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.75
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.69
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95425
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94553
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96506
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0002,L3 Current (Min),A,55.5
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0002,L3 Current (Max),A,55.75
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,55.62
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0002,L2 Current (Min),A,33.62
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0002,L2 Current (Max),A,33.88
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,33.75
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0002,L1 Current (Min),A,52.5
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0002,L1 Current (Max),A,52.62
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,52.62
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-12.19
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-4.06
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-12.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95822
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96658
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93167
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0001,L3 Current (Min),A,44.75
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0001,L3 Current (Max),A,44.88
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,44.75
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0001,L2 Current (Min),A,38.62
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0001,L2 Current (Max),A,38.88
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,38.75
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0001,L1 Current (Min),A,30.75
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0001,L1 Current (Max),A,30.88
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,30.75
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,81.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,334.25
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,335.75
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,281.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,281.62
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.38
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,280.5
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,281.12
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.88
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-24.62
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-47.25
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-51.19
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.88968
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.61965
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.58416
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0005,L3 Current (Min),A,22.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0005,L3 Current (Max),A,22.38
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.12
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0005,L2 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0005,L2 Current (Max),A,5.62
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.5
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.19
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.5
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.25
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97388
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99408
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98566
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0004,L3 Current (Min),A,23.75
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0004,L3 Current (Max),A,24.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,23.88
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0004,L2 Current (Min),A,33.38
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0004,L2 Current (Max),A,33.88
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,33.62
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0004,L1 Current (Min),A,37.5
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0004,L1 Current (Max),A,37.5
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,37.5
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,10.19
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,4.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,10.63
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.98022
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.99347
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.98068
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0003,L3 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0003,L2 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0003,L1 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0003,L3 Current (Min),A,139.62
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0003,L3 Current (Max),A,140.25
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,139.75
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0003,L2 Current (Min),A,133.88
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0003,L2 Current (Max),A,138.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,134.75
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0003,L1 Current (Min),A,144.25
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0003,L1 Current (Max),A,149.25
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,146.88
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.06
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-20.38
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.37
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9874
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.88885
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97754
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0002,L3 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0002,L3 Current (Min),A,96.38
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0002,L3 Current (Max),A,97.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,96.75
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0002,L2 Current (Min),A,32.62
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0002,L2 Current (Max),A,33.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,32.88
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0002,L1 Current (Min),A,68.12
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0002,L1 Current (Max),A,69.5
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,69.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-16.63
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-3.88
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-20.31
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92602
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96945
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.87692
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0001,L3 Current (Min),A,34.25
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0001,L3 Current (Max),A,34.62
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,34.5
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0001,L2 Current (Min),A,39.38
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0001,L2 Current (Max),A,39.62
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,39.5
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0001,L1 Current (Min),A,24.75
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0001,L1 Current (Max),A,25.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.88
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,308.12
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,309.12
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.62
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,239.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,243.12
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.88
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,271.75
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,276.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.25
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-53.56
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-47.12
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-39.19
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.55666
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.61913
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.72757
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0005,L3 Current (Min),A,11.5
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0005,L3 Current (Max),A,11.75
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.62
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0005,L2 Current (Min),A,5.12
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0005,L2 Current (Max),A,5.25
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,5.69
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.25
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,7.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.91855
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98428
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9693
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0004,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0004,L3 Current (Min),A,13.5
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0004,L3 Current (Max),A,13.75
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,13.62
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0004,L2 Current (Min),A,21.75
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0004,L2 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,25.62
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0004,L1 Current (Min),A,23.75
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0004,L1 Current (Max),A,23.88
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,23.88
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,3.94
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-6.25
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,3.56
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.98749
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.98105
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.98849
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0003,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0003,L2 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0003,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0003,L3 Current (Min),A,107.25
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0003,L3 Current (Max),A,107.5
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,107.25
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0003,L2 Current (Min),A,96.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0003,L2 Current (Max),A,98.88
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,96.62
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0003,L1 Current (Min),A,97.88
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0003,L1 Current (Max),A,98.12
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,98.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.31
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.56
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.87
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98877
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95016
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97873
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0002,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0002,L3 Current (Min),A,105.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0002,L3 Current (Max),A,105.88
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,105.38
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0002,L2 Current (Min),A,37.38
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0002,L2 Current (Max),A,37.5
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,37.38
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0002,L1 Current (Min),A,70.75
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0002,L1 Current (Max),A,71.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,71.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-10.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-5.94
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-12.31
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97229
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96631
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94855
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0001,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0001,L3 Current (Min),A,52.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0001,L3 Current (Max),A,60.5
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,56.38
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0001,L2 Current (Min),A,36.88
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0001,L2 Current (Max),A,37.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,37.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0001,L1 Current (Min),A,36.75
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0001,L1 Current (Max),A,37.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,36.88
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,281.38
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,289.75
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,193.12
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,202.38
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.38
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,229.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,229.38
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.25
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-17.25
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-47.81
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-40.75
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.94226
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.62863
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.73028
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0005,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0005,L3 Current (Min),A,27.75
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0005,L3 Current (Max),A,28.12
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,28.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0005,L2 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0005,L2 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0005,L1 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0005,L1 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,3.69
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.69
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.69
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.94611
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99268
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99292
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0004,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0004,L3 Current (Min),A,16.5
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0004,L3 Current (Max),A,16.62
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,16.62
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0004,L2 Current (Min),A,28.5
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0004,L2 Current (Max),A,33.12
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0004,L1 Current (Min),A,70.38
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0004,L1 Current (Max),A,70.5
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,70.38
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,5.06
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-4.31
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
