Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,5.62
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.99103
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.99338
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.99054
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0003,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0003,L2 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0003,L1 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0003,L3 Current (Min),A,96.25
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0003,L3 Current (Max),A,124.38
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,107.5
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0003,L2 Current (Min),A,102.38
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0003,L2 Current (Max),A,130.75
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,113.38
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0003,L1 Current (Min),A,94.88
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0003,L1 Current (Max),A,127.25
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,107.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.44
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.87
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99414
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95093
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95547
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0002,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0002,L3 Current (Min),A,106.88
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0002,L3 Current (Max),A,107.38
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,107.12
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0002,L2 Current (Min),A,49.25
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0002,L2 Current (Max),A,49.5
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,49.38
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0002,L1 Current (Min),A,48.5
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0002,L1 Current (Max),A,48.88
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,48.62
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-13.87
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-2.38
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-5.44
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94397
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97659
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.9819
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0001,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0001,L3 Current (Min),A,40.25
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0001,L3 Current (Max),A,40.5
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,40.38
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0001,L2 Current (Min),A,38.38
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0001,L2 Current (Max),A,38.5
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,38.5
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0001,L1 Current (Min),A,57.25
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0001,L1 Current (Max),A,57.5
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,57.38
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,284.25
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,310.88
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,220.62
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,253.12
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.62
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,273.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,304.62
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.38
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-24.81
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-44.06
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-56.13
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.88125
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.6502
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.5097
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0005,L3 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0005,L3 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,20.62
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0005,L2 Current (Min),A,6.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0005,L2 Current (Max),A,6.25
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.25
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0005,L1 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0005,L1 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,4.25
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,5.69
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.81
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97879
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98282
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99545
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0004,L3 Current (Min),A,35.62
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0004,L3 Current (Max),A,35.75
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,35.62
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0004,L2 Current (Min),A,23.38
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0004,L2 Current (Max),A,23.38
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,23.38
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0004,L1 Current (Min),A,51.88
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0004,L1 Current (Max),A,52.12
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,52.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,10.44
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,7.19
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,10.75
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.98212
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.99063
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.98083
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0003,L3 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0003,L2 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0003,L1 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0003,L3 Current (Min),A,213.62
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0003,L3 Current (Max),A,217.25
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,214.75
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0003,L2 Current (Min),A,198.38
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0003,L2 Current (Max),A,200.5
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,199.38
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0003,L1 Current (Min),A,172.5
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0003,L1 Current (Max),A,174.38
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,173.38
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.75
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-19.31
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96313
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89007
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98569
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0002,L1 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0002,L3 Current (Min),A,52.62
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0002,L3 Current (Max),A,52.75
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,52.75
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0002,L2 Current (Min),A,28.75
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0002,L2 Current (Max),A,28.88
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,28.75
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0002,L1 Current (Min),A,92.12
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0002,L1 Current (Max),A,94.75
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,93.25
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-16.07
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-1.19
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-17.25
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91235
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98917
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.88733
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0001,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0001,L3 Current (Min),A,32.88
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0001,L3 Current (Max),A,33.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,33.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0001,L2 Current (Min),A,55.12
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0001,L2 Current (Max),A,55.62
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,55.25
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0001,L1 Current (Min),A,23.75
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0001,L1 Current (Max),A,23.88
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,23.88
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,85.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,83.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,345.5
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,348.5
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,305.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,307.75
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.25
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,337.25
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,340.5
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.62
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-27.88
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-31.25
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-47.44
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.84894
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.78167
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.62127
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0005,L3 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0005,L3 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0005,L2 Current (Min),A,7.75
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0005,L2 Current (Max),A,7.88
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.88
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0005,L1 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,2.62
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.5
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98859
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99142
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97067
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0004,L3 Current (Min),A,33.62
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0004,L3 Current (Max),A,33.88
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,33.75
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0004,L2 Current (Min),A,27.12
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0004,L2 Current (Max),A,27.25
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.25
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0004,L1 Current (Min),A,32.25
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0004,L1 Current (Max),A,36.88
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,33.38
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,11.56
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,6.56
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,11.25
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97302
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.98541
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.97269
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0003,L3 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0003,L2 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0003,L1 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0003,L3 Current (Min),A,167.25
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0003,L3 Current (Max),A,168.25
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,167.75
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0003,L2 Current (Min),A,158.88
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0003,L2 Current (Max),A,159.75
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,159.25
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0003,L1 Current (Min),A,140.88
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0003,L1 Current (Max),A,141.5
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,141.12
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.06
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.75
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.87
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98697
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97061
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98325
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0002,L3 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0002,L3 Current (Min),A,98.38
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0002,L3 Current (Max),A,98.5
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,98.38
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0002,L2 Current (Min),A,41.75
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0002,L2 Current (Max),A,41.88
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,41.88
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0002,L1 Current (Min),A,69.88
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0002,L1 Current (Max),A,71.5
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,70.38
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-14.37
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-19.56
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-11.87
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93857
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.89133
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94589
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0001,L3 Current (Min),A,41.38
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0001,L3 Current (Max),A,42.75
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,41.75
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0001,L2 Current (Min),A,26.25
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0001,L2 Current (Max),A,29.12
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0001,L1 Current (Min),A,33.12
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0001,L1 Current (Max),A,33.25
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,33.25
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,85.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,349.75
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,352.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.5
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,254.75
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,258.75
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.12
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,273.12
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,278.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.88
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-40.87
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-49.25
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-44.68
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.70654
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.60171
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.64761
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0005,L3 Current (Min),A,13.12
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0005,L3 Current (Max),A,13.38
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.25
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0005,L2 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0005,L2 Current (Max),A,5.75
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.62
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-3.19
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-2.56
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-4.06
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99594
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99713
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9873
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0004,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0004,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0004,L3 Current (Min),A,69.88
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0004,L3 Current (Max),A,70.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,70.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0004,L2 Current (Min),A,49.62
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0004,L2 Current (Max),A,49.75
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,49.62
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0004,L1 Current (Min),A,47.75
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0004,L1 Current (Max),A,48.88
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,48.12
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,8.75
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,4.88
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,8.63
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.98618
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.99545
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.98688
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0003,L3 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0003,L2 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0003,L1 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0003,L3 Current (Min),A,162.38
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0003,L3 Current (Max),A,169.5
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,164.75
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0003,L2 Current (Min),A,153.62
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0003,L2 Current (Max),A,156.38
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,155.75
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0003,L1 Current (Min),A,133.12
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0003,L1 Current (Max),A,139.75
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,136.5
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.81
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.25
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95898
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97345
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99026
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0002,L3 Current (Min),A,49.25
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0002,L3 Current (Max),A,49.38
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,49.25
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0002,L2 Current (Min),A,56.88
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0002,L2 Current (Max),A,57.62
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,57.25
