Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0002,L1 Current (Min),A,91.38
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0002,L1 Current (Max),A,92.38
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,91.75
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-15.87
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-10.19
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-19.25
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91342
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97287
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.84887
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0001,L3 Current (Min),A,29.12
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0001,L3 Current (Max),A,29.38
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,29.25
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0001,L2 Current (Min),A,51.38
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0001,L2 Current (Max),A,54.5
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,53.88
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0001,L1 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0001,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,314.75
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,322.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.75
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,312.5
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,319.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.25
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,289.75
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,298.38
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.88
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-44.56
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-42.94
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-54.75
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.66979
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.64855
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.51446
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0005,L3 Current (Min),A,12.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0005,L3 Current (Max),A,12.12
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0005,L2 Current (Min),A,5.88
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0005,L2 Current (Max),A,6.25
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.12
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-2.69
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-2.88
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.94
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99261
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99326
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98755
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0004,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0004,L3 Current (Min),A,44.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0004,L3 Current (Max),A,44.12
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,44.12
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0004,L2 Current (Min),A,33.25
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0004,L2 Current (Max),A,33.38
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,33.25
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0004,L1 Current (Min),A,33.5
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0004,L1 Current (Max),A,33.5
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,33.5
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,14.19
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,9.13
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,13.75
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96149
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97751
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96103
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0003,L3 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0003,L2 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0003,L1 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0003,L3 Current (Min),A,154.5
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0003,L3 Current (Max),A,156.75
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,156.12
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0003,L2 Current (Min),A,138.75
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0003,L2 Current (Max),A,144.75
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,141.62
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0003,L1 Current (Min),A,128.88
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0003,L1 Current (Max),A,131.25
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,130.75
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-21.81
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.63
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97522
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89233
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98148
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0002,L3 Current (Min),A,53.62
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0002,L3 Current (Max),A,53.88
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,53.75
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0002,L2 Current (Min),A,29.12
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0002,L2 Current (Max),A,29.25
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,29.25
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0002,L1 Current (Min),A,89.88
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0002,L1 Current (Max),A,91.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,90.38
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-11.69
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-22.69
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-23.25
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95764
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.88797
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.82263
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0001,L3 Current (Min),A,42.25
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0001,L3 Current (Max),A,42.38
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,42.38
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0001,L2 Current (Min),A,31.25
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0001,L2 Current (Max),A,31.62
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.38
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0001,L1 Current (Min),A,19.88
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0001,L1 Current (Max),A,19.88
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.88
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,295.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,296.75
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.25
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,228.38
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,233.88
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,266.38
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,268.5
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.62
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-45.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-40.44
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-13.25
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.64947
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.90127
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.91516
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0005,L3 Current (Min),A,12.12
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0005,L3 Current (Max),A,12.38
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.25
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0005,L2 Current (Min),A,5.75
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0005,L2 Current (Max),A,16.5
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,13.88
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0005,L1 Current (Min),A,10.75
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0005,L1 Current (Max),A,10.75
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,10.75
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.56
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,5.06
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.12
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99438
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98691
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97861
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0004,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0004,L3 Current (Min),A,43.88
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0004,L3 Current (Max),A,47.38
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,44.75
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0004,L2 Current (Min),A,23.5
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0004,L2 Current (Max),A,27.25
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,24.5
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0004,L1 Current (Min),A,41.5
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0004,L1 Current (Max),A,44.62
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,42.38
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,12.37
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,9.25
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,11.44
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,12.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,8.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97079
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.98148
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.97137
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0003,L3 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0003,L2 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0003,L1 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0003,L3 Current (Min),A,205.38
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0003,L3 Current (Max),A,227.25
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,211.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0003,L2 Current (Min),A,195.5
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0003,L2 Current (Max),A,220.12
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,201.88
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0003,L1 Current (Min),A,178.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0003,L1 Current (Max),A,200.75
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,183.88
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.57
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.69
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97189
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94171
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9855
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0002,L3 Current (Min),A,53.62
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0002,L3 Current (Max),A,53.88
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,53.75
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0002,L2 Current (Min),A,46.38
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0002,L2 Current (Max),A,46.38
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,46.38
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0002,L1 Current (Min),A,80.25
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0002,L1 Current (Max),A,80.88
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,80.62
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-8.63
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-29.62
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-13.69
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96823
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.81851
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93567
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0001,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0001,L3 Current (Min),A,48.62
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0001,L3 Current (Max),A,59.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,54.25
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0001,L2 Current (Min),A,27.12
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0001,L2 Current (Max),A,27.5
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.38
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0001,L1 Current (Min),A,29.5
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0001,L1 Current (Max),A,32.62
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,31.25
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,88.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,82.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,352.5
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,387.25
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.75
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,298.38
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,314.5
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.62
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,333.12
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,358.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.62
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-26.94
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-12.63
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-37.06
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.85113
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.96793
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.72964
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0005,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0005,L3 Current (Min),A,19.75
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0005,L3 Current (Max),A,19.88
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.88
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0005,L2 Current (Min),A,17.25
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0005,L2 Current (Max),A,17.38
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,17.25
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0005,L1 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,6.13
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,8.93
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,3.82
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.93655
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95804
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98352
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0004,L3 Current (Min),A,15.62
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0004,L3 Current (Max),A,15.75
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,15.62
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0004,L2 Current (Min),A,14.75
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0004,L2 Current (Max),A,14.88
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.88
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0004,L1 Current (Min),A,29.62
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0004,L1 Current (Max),A,29.88
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,29.75
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,12.31
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,9.94
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,11.13
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,12.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97296
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.98071
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.9765
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0003,L3 Active Power,kW,54.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0003,L2 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0003,L1 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0003,L3 Current (Min),A,228.25
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0003,L3 Current (Max),A,228.25
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,228.25
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0003,L2 Current (Min),A,222.12
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0003,L2 Current (Max),A,222.75
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,222.38
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0003,L1 Current (Min),A,207.25
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0003,L1 Current (Max),A,208.5
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,207.75
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97708
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9509
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97623
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0002,L3 Current (Min),A,59.38
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0002,L3 Current (Max),A,59.88
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,59.62
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0002,L2 Current (Min),A,39.75
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0002,L2 Current (Max),A,39.88
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,39.75
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0002,L1 Current (Min),A,86.25
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0002,L1 Current (Max),A,86.25
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,86.25
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-5.75
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-13.87
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-20.12
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98743
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95654
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.84491
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0001,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0001,L3 Current (Min),A,76.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0001,L3 Current (Max),A,76.12
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,76.12
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0001,L2 Current (Min),A,55.62
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0001,L2 Current (Max),A,55.75
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,55.62
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0001,L1 Current (Min),A,16.88
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0001,L1 Current (Max),A,17.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,94.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
