Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,388.62
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,389.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,388.75
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,341.5
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,341.75
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.62
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,335.25
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,336.38
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.75
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-43.5
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-50.75
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-12.69
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.68569
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.57415
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.96735
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0005,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0005,L3 Current (Min),A,13.12
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0005,L3 Current (Max),A,13.12
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.12
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0005,L2 Current (Min),A,5.12
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0005,L2 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0005,L1 Current (Min),A,15.62
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0005,L1 Current (Max),A,15.62
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,15.62
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-6.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-2.69
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-4.38
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97513
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99487
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99057
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0004,L3 Current (Min),A,25.62
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0004,L3 Current (Max),A,25.75
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.62
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0004,L2 Current (Min),A,30.75
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0004,L2 Current (Max),A,30.75
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,30.75
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0004,L1 Current (Min),A,41.25
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0004,L1 Current (Max),A,41.25
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,41.25
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,14.25
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,11.25
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,13.75
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,14.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,11.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,12.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.9617
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97208
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96307
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0003,L3 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0003,L2 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0003,L1 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0003,L3 Current (Min),A,215.5
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0003,L3 Current (Max),A,225.62
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,220.62
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0003,L2 Current (Min),A,215.38
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0003,L2 Current (Max),A,226.88
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,221.12
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0003,L1 Current (Min),A,203.75
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0003,L1 Current (Max),A,215.62
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,209.62
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.87
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.19
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.69
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96304
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98013
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95929
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0002,L3 Current (Min),A,50.12
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0002,L3 Current (Max),A,50.12
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,50.12
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0002,L2 Current (Min),A,70.38
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0002,L2 Current (Max),A,70.62
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,70.5
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0002,L1 Current (Min),A,66.88
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0002,L1 Current (Max),A,67.25
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,67.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-11.63
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-24.75
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-8.31
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96356
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.84173
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97021
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0001,L3 Current (Min),A,42.12
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0001,L3 Current (Max),A,44.5
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,43.38
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0001,L2 Current (Min),A,28.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0001,L2 Current (Max),A,28.25
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.12
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0001,L1 Current (Min),A,38.12
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0001,L1 Current (Max),A,38.12
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,38.12
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,87.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,333.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,344.12
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.62
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,338.62
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,348.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.25
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,355.88
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,366.5
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.25
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-12.81
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-47.56
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-51.94
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.96701
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.62191
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.57089
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0005,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0005,L3 Current (Min),A,49.12
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0005,L3 Current (Max),A,49.62
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,49.38
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0005,L2 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0005,L2 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0005,L1 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0005,L1 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,11.87
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,12.06
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,5.94
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96115
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97476
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99014
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0004,L3 Current (Min),A,25.38
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0004,L3 Current (Max),A,25.62
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.5
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0004,L2 Current (Min),A,37.88
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0004,L2 Current (Max),A,38.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,38.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0004,L1 Current (Min),A,50.5
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0004,L1 Current (Max),A,50.88
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,50.75
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,14.25
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,10.37
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,13.31
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,13.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,11.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96698
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.9809
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.97
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0003,L3 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0003,L2 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0003,L1 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0003,L3 Current (Min),A,199.38
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0003,L3 Current (Max),A,215.25
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,207.75
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0003,L2 Current (Min),A,201.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0003,L2 Current (Max),A,218.75
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,210.38
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0003,L1 Current (Min),A,188.38
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0003,L1 Current (Max),A,205.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,196.5
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.93
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.31
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.94
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97321
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97668
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.987
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0002,L1 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0002,L3 Current (Min),A,61.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0002,L3 Current (Max),A,62.12
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,61.62
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0002,L2 Current (Min),A,60.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0002,L2 Current (Max),A,61.25
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,60.5
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0002,L1 Current (Min),A,101.88
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0002,L1 Current (Max),A,102.75
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,102.38
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-9.19
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-26.5
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-24.88
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97214
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.8526
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.84228
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0001,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0001,L3 Current (Min),A,49.75
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0001,L3 Current (Max),A,50.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,49.75
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0001,L2 Current (Min),A,27.88
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0001,L2 Current (Max),A,28.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.88
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0001,L1 Current (Min),A,21.5
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0001,L1 Current (Max),A,21.75
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.62
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,93.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,80.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,88.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,375.75
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,391.12
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,384.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,322.75
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,339.25
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.38
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,356.38
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,374.25
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.12
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-35.25
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-44.68
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-59.37
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.77276
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.66906
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.46963
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0005,L3 Current (Min),A,15.75
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0005,L3 Current (Max),A,15.88
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.88
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0005,L2 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0005,L2 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-15.63
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-2.25
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.88
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.91562
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99081
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99268
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0004,L3 Current (Min),A,16.38
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0004,L3 Current (Max),A,16.5
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,16.5
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0004,L2 Current (Min),A,22.38
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0004,L2 Current (Max),A,22.62
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,22.5
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0004,L1 Current (Min),A,51.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0004,L1 Current (Max),A,51.25
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,51.12
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,12.63
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,9.31
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,12.31
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,11.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97629
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.98709
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.97836
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0003,L3 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0003,L2 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0003,L1 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0003,L3 Current (Min),A,198.5
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0003,L3 Current (Max),A,219.5
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,209.12
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0003,L2 Current (Min),A,184.75
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0003,L2 Current (Max),A,206.75
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,195.88
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0003,L1 Current (Min),A,193.88
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0003,L1 Current (Max),A,214.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,204.12
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.31
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.69
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.31
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96481
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98117
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97772
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0002,L3 Current (Min),A,47.5
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0002,L3 Current (Max),A,47.88
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,47.62
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0002,L2 Current (Min),A,67.12
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0002,L2 Current (Max),A,67.75
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,67.25
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0002,L1 Current (Min),A,83.12
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0002,L1 Current (Max),A,83.38
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,83.25
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-8.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-14.81
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-11.31
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97494
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95074
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95438
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0001,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0001,L3 Current (Min),A,44.5
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0001,L3 Current (Max),A,45.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,44.75
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0001,L2 Current (Min),A,43.75
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0001,L2 Current (Max),A,43.88
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,43.75
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0001,L1 Current (Min),A,33.62
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0001,L1 Current (Max),A,33.75
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,33.75
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,89.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,312.12
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,332.88
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.62
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,317.12
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,338.75
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,357.62
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,377.5
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.62
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-34.06
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-56.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-44.62
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.78848
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.50127
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.65151
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0005,L3 Current (Min),A,16.62
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0005,L3 Current (Max),A,16.88
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,16.75
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0005,L2 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0005,L2 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,4.31
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,9.63
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,3.94
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
