Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96838
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96854
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97198
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0004,L3 Current (Min),A,20.12
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0004,L3 Current (Max),A,20.12
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,20.12
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0004,L2 Current (Min),A,16.12
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0004,L2 Current (Max),A,16.12
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.12
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0004,L1 Current (Min),A,31.38
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0004,L1 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,14.63
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,11.06
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,15.19
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96603
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97729
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96551
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0003,L3 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0003,L2 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0003,L1 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0003,L3 Current (Min),A,157.88
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0003,L3 Current (Max),A,185.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,174.88
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0003,L2 Current (Min),A,145.25
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0003,L2 Current (Max),A,174.38
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,163.62
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0003,L1 Current (Min),A,142.88
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0003,L1 Current (Max),A,169.38
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,159.5
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.5
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.63
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.81
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.92761
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97855
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98514
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0002,L3 Current (Min),A,36.25
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0002,L3 Current (Max),A,36.25
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,36.25
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0002,L2 Current (Min),A,76.12
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0002,L2 Current (Max),A,77.88
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,76.62
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0002,L1 Current (Min),A,83.5
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0002,L1 Current (Max),A,84.25
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,84.12
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-9.87
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-23.62
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-3.94
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96924
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.86661
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.9928
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0001,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0001,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0001,L3 Current (Min),A,55.62
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0001,L3 Current (Max),A,55.62
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,55.62
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0001,L2 Current (Min),A,28.62
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0001,L2 Current (Max),A,28.62
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.62
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0001,L1 Current (Min),A,74.75
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0001,L1 Current (Max),A,74.75
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,74.75
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,84.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,274.25
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,301.38
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.12
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,262.25
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,289.5
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.25
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,329.12
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,357.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.62
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-20.62
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-51.88
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-46.44
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.92053
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.58816
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.65371
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0005,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0005,L3 Current (Min),A,30.5
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0005,L3 Current (Max),A,30.62
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,30.5
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0005,L2 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0005,L2 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0005,L1 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0005,L1 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,5.19
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,6.69
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,3.75
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9736
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98386
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98721
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0004,L3 Current (Min),A,22.5
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0004,L3 Current (Max),A,22.5
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,22.5
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0004,L2 Current (Min),A,23.88
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0004,L2 Current (Max),A,24.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,24.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0004,L1 Current (Min),A,34.5
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0004,L1 Current (Max),A,34.5
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,34.5
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,15.44
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,11.56
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,17.87
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96042
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97379
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.94781
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0003,L3 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0003,L2 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0003,L1 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0003,L3 Current (Min),A,158.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0003,L3 Current (Max),A,160.25
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,159.62
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0003,L2 Current (Min),A,140.12
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0003,L2 Current (Max),A,142.38
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,141.62
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0003,L1 Current (Min),A,130.25
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0003,L1 Current (Max),A,132.38
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,131.38
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.13
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.13
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.19
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98624
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95242
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97159
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0002,L3 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0002,L3 Current (Min),A,96.12
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0002,L3 Current (Max),A,96.25
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,96.12
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0002,L2 Current (Min),A,52.88
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0002,L2 Current (Max),A,55.12
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,53.5
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0002,L1 Current (Min),A,71.62
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0002,L1 Current (Max),A,71.88
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,71.75
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-7.87
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-17.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-3.69
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98071
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.92496
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.99393
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0001,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0001,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0001,L3 Current (Min),A,58.12
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0001,L3 Current (Max),A,58.25
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,58.12
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0001,L2 Current (Min),A,33.62
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0001,L2 Current (Max),A,34.25
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,33.88
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0001,L1 Current (Min),A,88.5
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0001,L1 Current (Max),A,88.62
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,88.62
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,87.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,355.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,357.5
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.75
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,247.75
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,248.25
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.12
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,320.25
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,322.12
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.38
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-28.31
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-44.18
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-51.82
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.84347
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.67477
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.57235
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0005,L3 Current (Min),A,21.62
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0005,L3 Current (Max),A,22.62
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.25
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0005,L2 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0005,L2 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0005,L1 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0005,L1 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,9.25
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,13.31
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,5.12
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9761
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9675
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9895
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0004,L3 Current (Min),A,32.75
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0004,L3 Current (Max),A,33.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,32.88
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0004,L2 Current (Min),A,30.88
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0004,L2 Current (Max),A,30.88
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,30.88
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0004,L1 Current (Min),A,44.38
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0004,L1 Current (Max),A,44.5
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,44.38
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,15.5
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,11.44
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,16.69
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,10.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,7.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,9.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.95883
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.97363
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.95138
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0003,L3 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0003,L2 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0003,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0003,L3 Current (Min),A,148.5
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0003,L3 Current (Max),A,150.12
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,149.12
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0003,L2 Current (Min),A,144.25
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0003,L2 Current (Max),A,145.5
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,144.75
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0003,L1 Current (Min),A,124.25
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0003,L1 Current (Max),A,128.62
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,126.62
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.87
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.06
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98151
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96243
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98309
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0002,L3 Current (Min),A,78.5
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0002,L3 Current (Max),A,78.75
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,78.5
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0002,L2 Current (Min),A,55.25
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0002,L2 Current (Max),A,57.38
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,56.25
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0002,L1 Current (Min),A,93.62
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0002,L1 Current (Max),A,94.38
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,93.75
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-6.25
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-15.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-13.87
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98291
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94607
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93079
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0001,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0001,L3 Current (Min),A,61.5
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0001,L3 Current (Max),A,61.62
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,61.5
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0001,L2 Current (Min),A,42.38
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0001,L2 Current (Max),A,42.5
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,42.5
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0001,L1 Current (Min),A,25.62
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0001,L1 Current (Max),A,25.88
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,25.62
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,81.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,332.25
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,334.5
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,268.88
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,271.75
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.25
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,282.5
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,288.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.12
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-14.31
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-57.25
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-51.82
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.95981
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.52612
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.57421
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0005,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0005,L3 Current (Min),A,38.25
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0005,L3 Current (Max),A,38.38
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,38.25
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0005,L2 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0005,L2 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0005,L1 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0005,L1 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,4.81
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,7.81
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,3.25
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96512
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9852
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99127
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0004,L3 Current (Min),A,19.88
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0004,L3 Current (Max),A,20.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,20.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0004,L2 Current (Min),A,23.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0004,L2 Current (Max),A,27.38
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,26.25
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0004,L1 Current (Min),A,42.75
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0004,L1 Current (Max),A,42.88
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,42.88
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,9.31
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,3.94
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,9.75
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,5.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97821
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.98581
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.97418
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0003,L3 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0003,L2 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0003,L1 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0003,L3 Current (Min),A,125.88
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0003,L3 Current (Max),A,126.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,125.88
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0003,L2 Current (Min),A,116.88
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0003,L2 Current (Max),A,117.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,116.88
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0003,L1 Current (Min),A,106.75
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0003,L1 Current (Max),A,111.38
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,108.0
