Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.88
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.93
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99286
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97308
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9845
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0002,L3 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0002,L3 Current (Min),A,112.75
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0002,L3 Current (Max),A,112.88
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,112.88
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0002,L2 Current (Min),A,61.38
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0002,L2 Current (Max),A,61.5
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,61.5
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0002,L1 Current (Min),A,92.12
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0002,L1 Current (Max),A,93.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,92.38
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-4.44
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-18.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-4.75
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98718
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.92114
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95993
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0001,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0001,L3 Current (Min),A,66.88
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0001,L3 Current (Max),A,67.12
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,67.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0001,L2 Current (Min),A,32.88
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0001,L2 Current (Max),A,34.38
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,33.25
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0001,L1 Current (Min),A,32.38
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0001,L1 Current (Max),A,35.38
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,34.25
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,87.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,358.25
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,358.5
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.38
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,232.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,238.12
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.62
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,273.12
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,278.62
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.62
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-56.63
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-62.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-42.75
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.51437
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.43593
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.6795
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0005,L3 Current (Min),A,11.62
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0005,L3 Current (Max),A,11.75
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.62
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0005,L2 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0005,L2 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-2.94
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-2.62
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.44
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98596
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98877
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99084
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0004,L3 Current (Min),A,30.38
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0004,L3 Current (Max),A,30.38
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,30.38
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0004,L2 Current (Min),A,21.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0004,L2 Current (Max),A,21.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,21.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0004,L1 Current (Min),A,54.62
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0004,L1 Current (Max),A,54.62
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,54.62
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,5.25
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,0.31
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,7.5
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.99463
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.99725
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.9888
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0003,L3 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0003,L2 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0003,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0003,L3 Current (Min),A,113.62
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0003,L3 Current (Max),A,113.62
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,113.62
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0003,L2 Current (Min),A,90.5
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0003,L2 Current (Max),A,91.88
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,91.25
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0003,L1 Current (Min),A,73.62
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0003,L1 Current (Max),A,73.75
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,73.75
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.44
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.13
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.81
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96066
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97879
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97241
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0002,L3 Current (Min),A,50.5
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0002,L3 Current (Max),A,50.5
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,50.5
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0002,L2 Current (Min),A,64.75
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0002,L2 Current (Max),A,70.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,67.38
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0002,L1 Current (Min),A,66.75
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0002,L1 Current (Max),A,75.62
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,71.12
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-12.75
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-21.06
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-2.94
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95648
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.89673
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.99359
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0001,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0001,L3 Current (Min),A,42.12
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0001,L3 Current (Max),A,42.12
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,42.12
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0001,L2 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0001,L2 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0001,L1 Current (Min),A,63.12
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0001,L1 Current (Max),A,63.12
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,63.12
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,240.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,240.12
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,208.88
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,212.75
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.75
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,258.75
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,268.12
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-58.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-56.69
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-49.19
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.4901
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.53799
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.62414
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0005,L3 Current (Min),A,11.25
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0005,L3 Current (Max),A,11.38
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.25
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0005,L2 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0005,L2 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-23.94
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-23.56
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-10.19
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.86596
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.89422
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96951
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0004,L3 Current (Min),A,17.38
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0004,L3 Current (Max),A,17.38
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,17.38
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0004,L2 Current (Min),A,15.12
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0004,L2 Current (Max),A,15.12
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.12
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0004,L1 Current (Min),A,26.25
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0004,L1 Current (Max),A,33.38
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-11.25
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-20.81
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-11.31
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97882
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.92807
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.97836
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0003,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0003,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0003,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0003,L3 Current (Min),A,59.25
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0003,L3 Current (Max),A,59.25
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,59.25
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0003,L2 Current (Min),A,55.62
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0003,L2 Current (Max),A,58.75
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,57.38
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0003,L1 Current (Min),A,54.62
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0003,L1 Current (Max),A,54.75
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,54.75
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.69
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.81
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.44
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98013
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96713
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96701
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0002,L3 Current (Min),A,70.25
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0002,L3 Current (Max),A,70.25
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,70.25
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0002,L2 Current (Min),A,57.25
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0002,L2 Current (Max),A,57.62
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,57.5
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0002,L1 Current (Min),A,60.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0002,L1 Current (Max),A,60.25
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,60.12
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-7.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-20.56
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-6.56
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98761
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.90103
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98764
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0001,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0001,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0001,L3 Current (Min),A,89.25
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0001,L3 Current (Max),A,89.38
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,89.25
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0001,L2 Current (Min),A,30.62
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0001,L2 Current (Max),A,30.75
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,30.75
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0001,L1 Current (Min),A,58.75
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0001,L1 Current (Max),A,58.75
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,58.75
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,242.5
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,242.5
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,161.25
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,164.62
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.25
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,203.25
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,210.38
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-43.62
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-57.81
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-50.5
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.67404
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.50976
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.60772
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0005,L3 Current (Min),A,11.12
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0005,L3 Current (Max),A,11.38
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.25
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0005,L2 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0005,L2 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,5.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,9.56
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.75
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96243
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97708
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98779
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0004,L3 Current (Min),A,19.5
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0004,L3 Current (Max),A,19.62
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,19.62
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0004,L2 Current (Min),A,22.25
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0004,L2 Current (Max),A,22.38
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,22.38
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0004,L1 Current (Min),A,32.38
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0004,L1 Current (Max),A,32.5
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,32.38
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-11.37
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-26.5
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-21.75
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97855
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.88775
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.92477
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0003,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0003,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0003,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0003,L3 Current (Min),A,59.75
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0003,L3 Current (Max),A,59.75
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,59.75
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0003,L2 Current (Min),A,50.5
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0003,L2 Current (Max),A,51.75
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,50.75
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0003,L1 Current (Min),A,40.5
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0003,L1 Current (Max),A,40.62
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,40.5
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.37
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.25
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97708
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95151
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94894
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0002,L3 Current (Min),A,66.25
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0002,L3 Current (Max),A,66.62
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,66.5
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0002,L2 Current (Min),A,48.12
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0002,L2 Current (Max),A,48.5
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,48.38
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0002,L1 Current (Min),A,53.5
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0002,L1 Current (Max),A,53.75
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,53.62
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-19.44
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-11.81
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-12.37
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90994
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96121
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93637
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0001,L3 Current (Min),A,32.5
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0001,L3 Current (Max),A,32.5
