Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,32.5
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0001,L2 Current (Min),A,42.25
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0001,L2 Current (Max),A,42.38
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,42.25
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0001,L1 Current (Min),A,22.12
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0001,L1 Current (Max),A,22.12
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,22.12
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,185.5
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,186.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.88
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,163.62
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,164.38
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.88
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,150.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,150.25
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-40.07
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-5.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-54.25
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.6752
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.99539
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.53112
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0005,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0005,L3 Current (Min),A,11.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0005,L3 Current (Max),A,11.88
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.62
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0005,L2 Current (Min),A,44.62
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0005,L2 Current (Max),A,44.62
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,44.62
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,2.62
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.25
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,4.81
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99017
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99539
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98923
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0004,L3 Current (Min),A,38.12
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0004,L3 Current (Max),A,38.25
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,38.12
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0004,L2 Current (Min),A,46.38
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0004,L2 Current (Max),A,46.38
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,46.38
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0004,L1 Current (Min),A,39.5
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0004,L1 Current (Max),A,39.62
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,39.62
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-8.5
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-24.12
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-17.5
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.98639
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.90622
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.94891
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0003,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0003,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0003,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0003,L3 Current (Min),A,63.12
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0003,L3 Current (Max),A,63.25
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,63.12
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0003,L2 Current (Min),A,53.25
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0003,L2 Current (Max),A,53.25
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,53.25
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0003,L1 Current (Min),A,43.25
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0003,L1 Current (Max),A,43.25
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.25
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.44
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-16.75
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.06
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99033
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92499
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95212
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0002,L3 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0002,L3 Current (Min),A,111.75
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0002,L3 Current (Max),A,111.75
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,111.75
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0002,L2 Current (Min),A,36.88
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0002,L2 Current (Max),A,37.12
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,37.12
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0002,L1 Current (Min),A,46.88
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0002,L1 Current (Max),A,49.5
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,47.62
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-25.06
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-7.19
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-15.31
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.86288
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98584
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92816
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0001,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0001,L3 Current (Min),A,24.25
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0001,L3 Current (Max),A,24.38
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,24.25
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0001,L2 Current (Min),A,69.88
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0001,L2 Current (Max),A,70.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,69.88
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0001,L1 Current (Min),A,25.12
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0001,L1 Current (Max),A,25.88
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,25.75
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,244.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,244.25
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.25
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,246.88
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,247.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,155.88
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,158.62
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-28.75
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-54.63
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-48.31
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.84906
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.57089
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.62896
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0005,L3 Current (Min),A,13.62
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0005,L3 Current (Max),A,14.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.75
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0005,L2 Current (Min),A,5.12
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0005,L2 Current (Max),A,5.25
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,2.94
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.31
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,3.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96155
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99191
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99258
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0004,L3 Current (Min),A,17.5
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0004,L3 Current (Max),A,17.62
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,17.5
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0004,L2 Current (Min),A,30.12
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0004,L2 Current (Max),A,30.12
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,30.12
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0004,L1 Current (Min),A,43.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0004,L1 Current (Max),A,43.12
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,43.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-12.44
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-26.19
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-22.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97491
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.89419
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.92319
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0003,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0003,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0003,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0003,L3 Current (Min),A,50.38
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0003,L3 Current (Max),A,50.38
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,50.38
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0003,L2 Current (Min),A,52.38
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0003,L2 Current (Max),A,52.5
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,52.5
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0003,L1 Current (Min),A,41.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0003,L1 Current (Max),A,41.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,41.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-21.38
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.87
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-16.63
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.89615
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94589
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93668
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0002,L3 Current (Min),A,34.62
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0002,L3 Current (Max),A,34.75
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,34.62
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0002,L2 Current (Min),A,44.62
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0002,L2 Current (Max),A,45.12
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,44.88
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0002,L1 Current (Min),A,44.88
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0002,L1 Current (Max),A,45.38
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,45.12
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-25.56
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-24.88
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-13.87
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.85736
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.86615
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94556
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0001,L3 Current (Min),A,24.5
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0001,L3 Current (Max),A,24.88
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,24.75
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0001,L2 Current (Min),A,27.75
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0001,L2 Current (Max),A,27.75
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.75
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0001,L1 Current (Min),A,27.75
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0001,L1 Current (Max),A,27.75
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,27.75
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,138.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,138.38
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,155.38
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,155.88
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.62
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,157.5
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,158.12
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.88
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-33.19
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-44.5
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-47.5
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.75653
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.68551
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.63796
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0005,L3 Current (Min),A,8.62
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0005,L3 Current (Max),A,8.75
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,8.75
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0005,L2 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0005,L2 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0005,L1 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0005,L1 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-5.5
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-0.81
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.31
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97482
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99777
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99619
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0004,L3 Current (Min),A,24.62
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0004,L3 Current (Max),A,24.75
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,24.62
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0004,L2 Current (Min),A,45.62
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0004,L2 Current (Max),A,45.62
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,45.62
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0004,L1 Current (Min),A,48.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0004,L1 Current (Max),A,48.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,48.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-12.5
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-25.12
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-21.94
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97473
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.90256
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.92422
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0003,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0003,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0003,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0003,L3 Current (Min),A,49.62
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0003,L3 Current (Max),A,49.62
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,49.62
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0003,L2 Current (Min),A,52.25
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0003,L2 Current (Max),A,52.25
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,52.25
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0003,L1 Current (Min),A,41.88
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0003,L1 Current (Max),A,41.88
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,41.88
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.94
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-16.13
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-17.75
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96106
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93408
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93277
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0002,L3 Current (Min),A,45.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0002,L3 Current (Max),A,45.12
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,45.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0002,L2 Current (Min),A,39.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0002,L2 Current (Max),A,39.38
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,39.25
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0002,L1 Current (Min),A,44.88
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0002,L1 Current (Max),A,45.62
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,45.12
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-25.81
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-18.88
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-10.06
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.85354
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.91818
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96533
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0001,L3 Current (Min),A,23.5
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0001,L3 Current (Max),A,23.5
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.5
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0001,L2 Current (Min),A,31.38
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0001,L2 Current (Max),A,31.38
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.38
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0001,L1 Current (Min),A,33.5
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0001,L1 Current (Max),A,34.25
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,34.12
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,149.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,149.12
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,169.62
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,170.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.88
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,170.38
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,170.62
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-25.56
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-47.75
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-69.56
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.86896
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.62972
