Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.33321
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0005,L3 Current (Min),A,16.12
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0005,L3 Current (Max),A,16.88
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,16.5
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0005,L2 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0005,L2 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.06
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,0.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.06
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99692
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99799
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99582
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0004,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0004,L3 Current (Min),A,58.88
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0004,L3 Current (Max),A,58.88
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,58.88
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0004,L2 Current (Min),A,44.75
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0004,L2 Current (Max),A,44.75
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,44.75
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0004,L1 Current (Min),A,49.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0004,L1 Current (Max),A,49.25
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,49.12
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-11.69
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-31.5
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-15.75
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.97803
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.84744
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96048
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0003,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0003,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0003,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0003,L3 Current (Min),A,56.38
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0003,L3 Current (Max),A,56.38
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,56.38
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0003,L2 Current (Min),A,43.5
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0003,L2 Current (Max),A,43.5
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,43.5
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0003,L1 Current (Min),A,56.25
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0003,L1 Current (Max),A,56.38
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,56.25
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.81
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.63
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.56
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98184
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93906
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97128
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0002,L3 Current (Min),A,72.75
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0002,L3 Current (Max),A,72.75
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,72.75
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0002,L2 Current (Min),A,38.25
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0002,L2 Current (Max),A,38.38
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,38.38
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0002,L1 Current (Min),A,66.75
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0002,L1 Current (Max),A,67.38
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,67.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-14.69
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-25.31
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-14.31
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95224
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.86645
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92398
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0001,L3 Current (Min),A,40.5
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0001,L3 Current (Max),A,40.5
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,40.5
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0001,L2 Current (Min),A,26.75
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0001,L2 Current (Max),A,27.12
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0001,L1 Current (Min),A,21.38
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0001,L1 Current (Max),A,21.38
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.38
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,242.75
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,243.25
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,153.12
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,153.5
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.25
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,194.25
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,194.62
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-24.81
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-51.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-61.87
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.86166
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.62762
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.46169
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0005,L3 Current (Min),A,16.5
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0005,L3 Current (Max),A,17.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,16.88
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0005,L2 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0005,L2 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0005,L1 Current (Min),A,3.88
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0005,L1 Current (Max),A,3.88
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,3.88
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.31
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,5.12
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99792
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99448
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9968
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0004,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0004,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0004,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0004,L3 Current (Min),A,73.75
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0004,L3 Current (Max),A,73.88
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,73.88
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0004,L2 Current (Min),A,47.38
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0004,L2 Current (Max),A,47.5
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,47.5
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0004,L1 Current (Min),A,58.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0004,L1 Current (Max),A,58.12
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,58.12
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-15.87
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-39.19
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-22.81
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.96011
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.7951
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.92572
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0003,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0003,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0003,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0003,L3 Current (Min),A,47.88
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0003,L3 Current (Max),A,47.88
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,47.88
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0003,L2 Current (Min),A,40.62
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0003,L2 Current (Max),A,43.38
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,42.75
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0003,L1 Current (Min),A,43.88
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0003,L1 Current (Max),A,49.62
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,46.12
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-18.56
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.94
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.13
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.92651
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93689
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97681
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0002,L3 Current (Min),A,39.62
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0002,L3 Current (Max),A,39.75
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,39.75
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0002,L2 Current (Min),A,33.25
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0002,L2 Current (Max),A,33.62
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,33.38
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0002,L1 Current (Min),A,59.25
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0002,L1 Current (Max),A,59.38
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,59.25
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-30.94
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-25.62
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-14.31
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.8201
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.86947
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.90912
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0001,L3 Current (Min),A,22.5
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0001,L3 Current (Max),A,22.62
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.5
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0001,L2 Current (Min),A,26.75
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0001,L2 Current (Max),A,26.75
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,26.75
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0001,L1 Current (Min),A,19.75
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0001,L1 Current (Max),A,24.88
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.75
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,195.75
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,196.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.88
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,144.75
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,148.12
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.25
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,180.38
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,186.75
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-51.5
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-52.06
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-58.56
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.59377
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.56133
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.49517
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0005,L3 Current (Min),A,10.12
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0005,L3 Current (Max),A,10.25
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.25
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0005,L2 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0005,L2 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.31
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,10.19
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,3.06
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99222
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95709
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98434
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0004,L3 Current (Min),A,35.38
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0004,L3 Current (Max),A,38.12
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,36.12
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0004,L2 Current (Min),A,13.5
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0004,L2 Current (Max),A,13.5
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,13.5
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0004,L1 Current (Min),A,24.88
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0004,L1 Current (Max),A,25.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-13.87
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-35.06
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-9.44
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93841
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.77606
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.96658
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0003,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0003,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0003,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0003,L3 Current (Min),A,56.75
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0003,L3 Current (Max),A,56.88
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,56.88
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0003,L2 Current (Min),A,49.12
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0003,L2 Current (Max),A,49.38
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,49.25
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0003,L1 Current (Min),A,71.12
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0003,L1 Current (Max),A,71.75
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,71.5
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.94
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.75
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.37
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94757
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93573
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96493
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0002,L3 Current (Min),A,40.38
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0002,L3 Current (Max),A,40.5
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,40.38
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0002,L2 Current (Min),A,34.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0002,L2 Current (Max),A,34.5
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,34.25
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0002,L1 Current (Min),A,59.25
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0002,L1 Current (Max),A,59.62
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,59.38
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-28.56
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-20.38
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-18.12
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.83841
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.90506
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.9075
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0001,L3 Current (Min),A,24.5
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0001,L3 Current (Max),A,24.62
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,24.62
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0001,L2 Current (Min),A,27.38
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0001,L2 Current (Max),A,27.75
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.5
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0001,L1 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0001,L1 Current (Max),A,18.88
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,160.62
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,163.38
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.38
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,122.25
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,122.88
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,174.12
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,174.88
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.38
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-50.69
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-57.94
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-63.19
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.60067
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.50109
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.41332
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0005,L3 Current (Min),A,10.88
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0005,L3 Current (Max),A,10.88
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.88
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0005,L2 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0005,L2 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0005,L1 Current (Min),A,3.88
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,3.88
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-4.31
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-7.13
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.25
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98999
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95645
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9935
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0004,L3 Current (Min),A,41.12
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0004,L3 Current (Max),A,41.12
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,41.12
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0004,L2 Current (Min),A,12.62
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0004,L2 Current (Max),A,12.62
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.62
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0004,L1 Current (Min),A,38.88
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0004,L1 Current (Max),A,39.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,39.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-6.44
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
