Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-18.81
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-14.69
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93024
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.8761
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.87997
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0003,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0003,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0003,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0003,L3 Current (Min),A,76.88
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0003,L3 Current (Max),A,76.88
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,76.88
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0003,L2 Current (Min),A,75.62
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0003,L2 Current (Max),A,76.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,75.75
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0003,L1 Current (Min),A,66.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0003,L1 Current (Max),A,66.25
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,66.12
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.63
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.12
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.63
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93637
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.91293
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95871
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0002,L3 Current (Min),A,32.75
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0002,L3 Current (Max),A,32.88
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,32.75
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0002,L2 Current (Min),A,32.38
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0002,L2 Current (Max),A,32.38
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,32.38
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0002,L1 Current (Min),A,54.38
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0002,L1 Current (Max),A,54.38
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,54.38
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-22.56
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-33.56
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-22.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.89368
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.78381
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.88891
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0001,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0001,L3 Current (Min),A,32.12
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0001,L3 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0001,L2 Current (Min),A,21.62
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0001,L2 Current (Max),A,21.62
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,21.62
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0001,L1 Current (Min),A,19.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0001,L1 Current (Max),A,19.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,184.75
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,184.75
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.75
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,139.75
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,139.88
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.75
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,174.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,174.62
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-61.13
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-57.31
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-53.06
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.45577
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.50521
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.57632
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0005,L3 Current (Min),A,10.12
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0005,L3 Current (Max),A,10.12
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.12
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0005,L2 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0005,L2 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.25
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-3.38
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-7.69
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.44
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99387
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95193
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99539
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0004,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0004,L3 Current (Min),A,42.62
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0004,L3 Current (Max),A,42.62
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,42.62
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0004,L2 Current (Min),A,9.12
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0004,L2 Current (Max),A,9.12
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,9.12
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0004,L1 Current (Min),A,34.88
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0004,L1 Current (Max),A,35.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,35.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-19.75
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-42.94
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-31.69
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93967
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.7279
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.84756
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0003,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0003,L3 Current (Min),A,35.38
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0003,L3 Current (Max),A,35.38
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.38
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0003,L2 Current (Min),A,39.38
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0003,L2 Current (Max),A,39.38
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.38
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0003,L1 Current (Min),A,32.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0003,L1 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.63
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-26.12
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.19
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96585
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.86612
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9736
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0002,L3 Current (Min),A,42.12
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0002,L3 Current (Max),A,42.25
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,42.25
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0002,L2 Current (Min),A,28.62
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0002,L2 Current (Max),A,28.75
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,28.62
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0002,L1 Current (Min),A,50.62
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0002,L1 Current (Max),A,50.75
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,50.62
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-32.63
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-31.44
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-25.38
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.80871
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.81567
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.86328
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0001,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0001,L3 Current (Min),A,23.25
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0001,L3 Current (Max),A,23.25
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.25
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0001,L2 Current (Min),A,21.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0001,L2 Current (Max),A,21.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,21.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0001,L1 Current (Min),A,19.12
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0001,L1 Current (Max),A,19.12
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,147.88
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,148.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,99.75
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,99.75
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,136.75
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,136.75
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-57.69
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-59.94
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-47.44
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.51623
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.47073
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.65365
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0005,L3 Current (Min),A,10.25
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0005,L3 Current (Max),A,10.38
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.38
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0005,L2 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0005,L2 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0005,L1 Current (Min),A,3.75
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0005,L1 Current (Max),A,3.75
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,3.75
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.44
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,9.63
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,4.06
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99454
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97156
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99573
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0004,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0004,L3 Current (Min),A,40.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0004,L3 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,40.12
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0004,L2 Current (Min),A,17.12
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0004,L2 Current (Max),A,18.38
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.75
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0004,L1 Current (Min),A,57.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0004,L1 Current (Max),A,57.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,57.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-20.31
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.62
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-38.44
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93628
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.68212
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.77826
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0003,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0003,L3 Current (Min),A,35.25
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0003,L3 Current (Max),A,35.25
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.25
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0003,L2 Current (Min),A,37.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0003,L2 Current (Max),A,37.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0003,L1 Current (Min),A,26.38
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0003,L1 Current (Max),A,26.38
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.38
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.75
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.31
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95218
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99008
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96823
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0002,L3 Current (Min),A,32.62
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0002,L3 Current (Max),A,32.62
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,32.62
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0002,L2 Current (Min),A,72.12
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0002,L2 Current (Max),A,72.5
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,72.25
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0002,L1 Current (Min),A,56.38
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0002,L1 Current (Max),A,56.5
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,56.5
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-32.63
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-30.44
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-15.57
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.80316
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.82449
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92667
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0001,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0001,L3 Current (Min),A,23.25
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0001,L3 Current (Max),A,23.25
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.25
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0001,L2 Current (Min),A,21.25
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0001,L2 Current (Max),A,21.25
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,21.25
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0001,L1 Current (Min),A,19.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0001,L1 Current (Max),A,19.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,135.25
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,135.38
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,142.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,142.88
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,156.5
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,156.62
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-52.69
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-58.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-57.75
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.58141
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.51089
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.50759
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0005,L3 Current (Min),A,10.75
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0005,L3 Current (Max),A,10.75
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.75
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0005,L2 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0005,L2 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0005,L1 Current (Min),A,3.88
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0005,L1 Current (Max),A,3.88
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,3.88
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-12.31
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-10.19
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-3.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.91977
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95169
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99603
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0004,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0004,L3 Current (Min),A,12.88
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0004,L3 Current (Max),A,13.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,12.88
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0004,L2 Current (Min),A,9.75
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0004,L2 Current (Max),A,13.25
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.5
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0004,L1 Current (Min),A,47.62
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0004,L1 Current (Max),A,47.75
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,47.75
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-20.44
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.81
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-22.56
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93552
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.66659
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.92105
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0003,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0003,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0003,L3 Current (Min),A,35.25
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0003,L3 Current (Max),A,35.25
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.25
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0003,L2 Current (Min),A,36.75
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0003,L2 Current (Max),A,36.75
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,36.75
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0003,L1 Current (Min),A,43.12
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0003,L1 Current (Max),A,43.12
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.12
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.69
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.87
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-20.75
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96085
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94562
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9219
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0002,L3 Current (Min),A,46.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0002,L3 Current (Max),A,46.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,46.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0002,L2 Current (Min),A,38.88
