Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0002,L2 Current (Max),A,39.12
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,39.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0002,L1 Current (Min),A,45.5
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0002,L1 Current (Max),A,45.5
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,45.5
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-33.19
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-23.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-16.25
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.79355
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.89496
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92316
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0001,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0001,L3 Current (Min),A,22.12
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0001,L3 Current (Max),A,22.12
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.12
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0001,L2 Current (Min),A,28.25
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0001,L2 Current (Max),A,28.38
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.38
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0001,L1 Current (Min),A,18.38
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0001,L1 Current (Max),A,18.38
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,18.38
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,123.38
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,123.62
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,113.5
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,116.88
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,155.62
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,155.62
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-54.31
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-54.06
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-57.75
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.56713
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.55431
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.52151
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0005,L3 Current (Min),A,9.62
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0005,L3 Current (Max),A,9.88
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.75
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0005,L2 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0005,L2 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.25
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,3.25
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.06
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,3.82
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97784
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9949
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9939
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0004,L3 Current (Min),A,21.25
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0004,L3 Current (Max),A,21.62
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,21.38
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0004,L2 Current (Min),A,36.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0004,L2 Current (Max),A,36.12
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,36.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0004,L1 Current (Min),A,41.75
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0004,L1 Current (Max),A,42.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,41.88
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.63
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.62
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-36.13
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.78738
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29699
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.80304
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0003,L3 Current (Min),A,20.12
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0003,L3 Current (Max),A,20.12
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.12
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0003,L2 Current (Min),A,28.75
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0003,L2 Current (Max),A,28.88
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.75
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0003,L1 Current (Min),A,27.88
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0003,L1 Current (Max),A,27.88
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.88
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.06
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.19
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94842
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96194
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95383
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0002,L3 Current (Min),A,39.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0002,L3 Current (Max),A,39.25
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,39.12
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0002,L2 Current (Min),A,49.75
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0002,L2 Current (Max),A,49.88
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,49.75
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0002,L1 Current (Min),A,46.62
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0002,L1 Current (Max),A,47.75
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,47.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-34.13
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-14.87
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-19.94
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.78497
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9523
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.89731
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0001,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0001,L3 Current (Min),A,22.25
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0001,L3 Current (Max),A,22.25
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.25
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0001,L2 Current (Min),A,37.25
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0001,L2 Current (Max),A,37.25
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,37.25
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0001,L1 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0001,L1 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,107.12
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,107.5
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,140.25
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,140.38
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,133.62
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,134.88
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-52.38
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-52.75
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-59.13
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.58593
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.58651
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.50036
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0005,L3 Current (Min),A,10.25
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0005,L3 Current (Max),A,10.25
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.25
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0005,L2 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0005,L2 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0005,L1 Current (Min),A,3.75
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0005,L1 Current (Max),A,3.88
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,3.75
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,3.06
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.75
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,8.87
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97488
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99557
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97342
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0004,L3 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0004,L3 Current (Max),A,19.62
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,19.5
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0004,L2 Current (Min),A,41.88
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0004,L2 Current (Max),A,42.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,42.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0004,L1 Current (Min),A,20.88
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0004,L1 Current (Max),A,21.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,20.88
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.44
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-26.06
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79461
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29763
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.83868
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0003,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0003,L3 Current (Min),A,20.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0003,L3 Current (Max),A,20.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0003,L2 Current (Min),A,28.62
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0003,L2 Current (Max),A,28.62
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.62
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0003,L1 Current (Min),A,27.75
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0003,L1 Current (Max),A,37.38
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.69
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.63
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.75
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97967
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95337
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9747
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0002,L3 Current (Min),A,56.75
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0002,L3 Current (Max),A,56.88
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,56.88
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0002,L2 Current (Min),A,43.88
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0002,L2 Current (Max),A,44.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,44.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0002,L1 Current (Min),A,54.38
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0002,L1 Current (Max),A,54.88
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,54.62
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-32.5
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-16.07
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-14.44
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.80288
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94714
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92761
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0001,L3 Current (Min),A,23.38
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0001,L3 Current (Max),A,23.5
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.38
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0001,L2 Current (Min),A,37.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0001,L2 Current (Max),A,37.12
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,37.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0001,L1 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0001,L1 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,123.88
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,124.25
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,139.88
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,140.25
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,121.12
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,132.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-61.94
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-43.44
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-63.07
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.46947
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.6726
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.44057
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0005,L3 Current (Min),A,9.25
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0005,L3 Current (Max),A,9.75
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.5
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0005,L2 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0005,L2 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-44.81
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-12.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-23.38
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.65023
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9747
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.89374
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0004,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0004,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0004,L3 Current (Min),A,11.38
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0004,L3 Current (Max),A,11.75
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,11.5
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0004,L2 Current (Min),A,32.62
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0004,L2 Current (Max),A,32.75
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,32.75
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0004,L1 Current (Min),A,14.88
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0004,L1 Current (Max),A,15.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,15.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-27.62
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-65.31
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-29.62
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.88223
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.42837
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.83529
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0003,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0003,L3 Current (Min),A,22.5
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0003,L3 Current (Max),A,22.5
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.5
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0003,L2 Current (Min),A,28.62
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0003,L2 Current (Max),A,29.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.88
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0003,L1 Current (Min),A,24.38
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0003,L1 Current (Max),A,29.5
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.5
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.56
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.56
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.37
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96771
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95419
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98181
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0002,L3 Current (Min),A,49.88
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0002,L3 Current (Max),A,49.88
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,49.88
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0002,L2 Current (Min),A,44.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0002,L2 Current (Max),A,44.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,44.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0002,L1 Current (Min),A,64.62
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0002,L1 Current (Max),A,65.12
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,64.88
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-23.62
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-24.19
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-19.19
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.88611
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.88797
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.90112
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0001,L3 Current (Min),A,31.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0001,L3 Current (Max),A,31.12
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,31.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0001,L2 Current (Min),A,28.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0001,L2 Current (Max),A,28.12
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0001,L1 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0001,L1 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
