Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,120.12
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,120.38
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,129.62
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,130.38
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,124.12
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,129.62
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-60.06
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-58.44
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-47.06
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.47616
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.51278
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.6495
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0005,L3 Current (Min),A,9.38
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0005,L3 Current (Max),A,9.5
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.5
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0005,L2 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0005,L2 Current (Max),A,4.5
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-6.13
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-2.5
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-11.37
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97494
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99564
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.94357
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0004,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0004,L3 Current (Min),A,21.5
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0004,L3 Current (Max),A,21.75
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,21.62
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0004,L2 Current (Min),A,33.25
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0004,L2 Current (Max),A,33.25
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,33.25
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0004,L1 Current (Min),A,12.62
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0004,L1 Current (Max),A,12.75
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,12.75
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.81
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.44
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-46.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.78579
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29812
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.68911
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0003,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0003,L3 Current (Min),A,19.88
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0003,L3 Current (Max),A,19.88
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.88
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0003,L2 Current (Min),A,28.62
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0003,L2 Current (Max),A,28.62
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.62
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0003,L1 Current (Min),A,22.62
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0003,L1 Current (Max),A,22.62
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.62
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-15.07
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-25.38
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.69
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94668
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.87115
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96057
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0002,L3 Current (Min),A,39.88
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0002,L3 Current (Max),A,39.88
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,39.88
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0002,L2 Current (Min),A,28.62
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0002,L2 Current (Max),A,28.88
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,28.75
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0002,L1 Current (Min),A,50.5
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0002,L1 Current (Max),A,50.5
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,50.5
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-33.56
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-19.19
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-21.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.79159
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.92087
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.89178
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0001,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0001,L3 Current (Min),A,22.5
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0001,L3 Current (Max),A,22.62
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.5
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0001,L2 Current (Min),A,28.88
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0001,L2 Current (Max),A,28.88
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.88
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0001,L1 Current (Min),A,18.5
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0001,L1 Current (Max),A,18.5
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,18.5
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,108.88
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,109.12
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,111.25
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,111.62
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,105.12
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,105.25
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-65.19
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-65.56
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-52.62
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.40896
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.39797
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.5935
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0005,L2 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0005,L3 Current (Min),A,9.75
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0005,L3 Current (Max),A,9.88
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.75
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0005,L2 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0005,L2 Current (Max),A,4.5
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0005,L1 Current (Min),A,3.88
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0005,L1 Current (Max),A,4.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-12.44
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-5.12
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-6.69
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95834
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99008
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96616
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0004,L3 Current (Min),A,22.62
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0004,L3 Current (Max),A,22.88
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,22.88
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0004,L2 Current (Min),A,24.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0004,L2 Current (Max),A,24.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,24.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0004,L1 Current (Min),A,16.12
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0004,L1 Current (Max),A,16.38
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,16.25
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-38.06
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-73.88
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-47.31
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.78311
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29741
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.759
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0003,L3 Current (Min),A,19.88
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0003,L3 Current (Max),A,20.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0003,L2 Current (Min),A,28.25
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0003,L2 Current (Max),A,28.62
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.38
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0003,L1 Current (Min),A,22.88
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0003,L1 Current (Max),A,27.5
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.38
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-15.13
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-26.38
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-20.88
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9473
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.85287
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.91952
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0002,L3 Current (Min),A,42.38
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0002,L3 Current (Max),A,42.38
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,42.38
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0002,L2 Current (Min),A,27.12
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0002,L2 Current (Max),A,27.25
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,27.25
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0002,L1 Current (Min),A,43.75
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0002,L1 Current (Max),A,43.88
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,43.88
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-32.13
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-23.44
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-20.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.8005
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.89319
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.89401
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0001,L3 Current (Min),A,23.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0001,L3 Current (Max),A,23.12
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0001,L2 Current (Min),A,27.62
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0001,L2 Current (Max),A,27.75
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.75
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0001,L1 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0001,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,113.62
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,113.75
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,100.25
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,101.5
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,102.62
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,108.25
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-64.56
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-73.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-52.25
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.41668
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.30578
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.59103
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0005,L2 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0005,L3 Current (Min),A,9.38
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0005,L3 Current (Max),A,9.5
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.38
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0005,L2 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0005,L2 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0005,L1 Current (Min),A,3.75
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0005,L1 Current (Max),A,3.88
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,3.75
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-44.25
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-15.69
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-13.5
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.67132
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95621
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9649
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0004,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0004,L3 Current (Min),A,11.62
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0004,L3 Current (Max),A,11.62
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,11.62
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0004,L2 Current (Min),A,23.25
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0004,L2 Current (Max),A,23.38
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,23.25
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0004,L1 Current (Min),A,26.62
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0004,L1 Current (Max),A,26.75
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,26.62
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-38.13
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.38
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-47.56
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.78222
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31472
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.66921
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0003,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0003,L3 Current (Min),A,20.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0003,L3 Current (Max),A,20.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0003,L2 Current (Min),A,28.5
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0003,L2 Current (Max),A,28.75
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.75
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0003,L1 Current (Min),A,22.88
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0003,L1 Current (Max),A,22.88
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.88
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-20.31
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-26.5
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-17.25
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.90954
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.85144
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94202
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0002,L3 Current (Min),A,30.62
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0002,L3 Current (Max),A,30.75
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,30.62
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0002,L2 Current (Min),A,28.12
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0002,L2 Current (Max),A,28.5
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,28.25
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0002,L1 Current (Min),A,49.38
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0002,L1 Current (Max),A,49.62
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,49.38
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-23.31
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-31.93
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-25.69
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.88397
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.80835
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.83716
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0001,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0001,L3 Current (Min),A,31.25
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0001,L3 Current (Max),A,31.62
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,31.38
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0001,L2 Current (Min),A,20.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0001,L2 Current (Max),A,20.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,20.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0001,L1 Current (Min),A,14.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0001,L1 Current (Max),A,14.12
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.12
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,99.88
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,100.25
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,95.62
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,96.38
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,113.12
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,113.38
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-25.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-62.25
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-65.31
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.89761
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.45797
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.39785
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0005,L2 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0005,L3 Current (Min),A,19.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0005,L3 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0005,L2 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0005,L2 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,2.31
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,5.81
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,8.81
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
