Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99429
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99051
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97385
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0004,L3 Current (Min),A,41.12
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0004,L3 Current (Max),A,41.25
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,41.12
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0004,L2 Current (Min),A,28.75
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0004,L2 Current (Max),A,28.88
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,28.88
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0004,L1 Current (Min),A,21.12
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0004,L1 Current (Max),A,21.25
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,21.25
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-38.13
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.06
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-36.56
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.7832
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31966
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.79953
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0003,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0003,L3 Current (Min),A,20.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0003,L3 Current (Max),A,20.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0003,L2 Current (Min),A,28.75
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0003,L2 Current (Max),A,28.75
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.75
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0003,L1 Current (Min),A,28.25
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0003,L1 Current (Max),A,28.25
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,28.25
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.69
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-23.88
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.63
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95621
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.88016
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96423
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0002,L3 Current (Min),A,40.75
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0002,L3 Current (Max),A,40.88
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,40.88
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0002,L2 Current (Min),A,29.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0002,L2 Current (Max),A,29.75
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,29.38
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0002,L1 Current (Min),A,62.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0002,L1 Current (Max),A,62.25
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,62.12
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-31.93
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-29.94
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-30.19
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.80627
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.8284
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.81024
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0001,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0001,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0001,L3 Current (Min),A,22.62
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0001,L3 Current (Max),A,22.75
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.62
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0001,L2 Current (Min),A,21.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0001,L2 Current (Max),A,21.12
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,21.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0001,L1 Current (Min),A,14.38
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0001,L1 Current (Max),A,14.5
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.5
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,138.62
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,139.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,98.25
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,98.88
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,124.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,124.25
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-59.75
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-49.94
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-61.37
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.47994
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.63662
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.45306
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0005,L3 Current (Min),A,9.38
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0005,L3 Current (Max),A,9.5
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.38
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0005,L2 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0005,L2 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0005,L1 Current (Min),A,3.88
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,3.88
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,2.25
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,13.69
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,3.94
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99466
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96011
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98108
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0004,L3 Current (Min),A,41.12
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0004,L3 Current (Max),A,41.38
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,41.25
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0004,L2 Current (Min),A,17.38
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0004,L2 Current (Max),A,17.62
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.62
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0004,L1 Current (Min),A,20.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0004,L1 Current (Max),A,20.12
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,20.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.75
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-50.44
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-25.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.78662
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.62731
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.90411
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0003,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0003,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0003,L3 Current (Min),A,20.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0003,L3 Current (Max),A,20.12
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0003,L2 Current (Min),A,34.38
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0003,L2 Current (Max),A,35.25
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,35.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0003,L1 Current (Min),A,38.88
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0003,L1 Current (Max),A,39.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,39.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-15.57
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-27.56
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-18.06
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94705
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.84372
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93603
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0002,L3 Current (Min),A,40.5
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0002,L3 Current (Max),A,40.62
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,40.62
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0002,L2 Current (Min),A,26.75
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0002,L2 Current (Max),A,27.12
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,26.88
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0002,L1 Current (Min),A,46.62
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0002,L1 Current (Max),A,47.25
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,46.88
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-19.56
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-29.19
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-23.31
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91907
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.83688
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.86181
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0001,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0001,L3 Current (Min),A,30.38
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0001,L3 Current (Max),A,30.88
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.62
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0001,L2 Current (Min),A,21.38
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0001,L2 Current (Max),A,21.5
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,21.5
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0001,L1 Current (Min),A,14.88
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0001,L1 Current (Max),A,15.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.88
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,135.38
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,135.88
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.62
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,96.62
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,97.88
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,121.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,121.62
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-56.69
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-56.93
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-59.75
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.52847
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.52334
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.4804
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0005,L3 Current (Min),A,9.62
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0005,L3 Current (Max),A,9.75
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.62
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0005,L2 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0005,L2 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.44
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,10.69
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,6.5
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98618
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96591
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97061
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0004,L3 Current (Min),A,25.5
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0004,L3 Current (Max),A,25.62
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.62
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0004,L2 Current (Min),A,14.62
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0004,L2 Current (Max),A,14.62
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.62
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0004,L1 Current (Min),A,21.62
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0004,L1 Current (Max),A,21.75
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,21.75
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-27.56
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-63.69
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-20.06
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.88235
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.43795
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.93121
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0003,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0003,L3 Current (Min),A,22.62
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0003,L3 Current (Max),A,22.75
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.75
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0003,L2 Current (Min),A,29.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0003,L2 Current (Max),A,29.12
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,29.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0003,L1 Current (Min),A,36.88
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0003,L1 Current (Max),A,42.62
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,41.25
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.69
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-24.44
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-20.94
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94897
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.87695
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.91852
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0002,L3 Current (Min),A,38.75
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0002,L3 Current (Max),A,38.75
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,38.75
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0002,L2 Current (Min),A,32.5
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0002,L2 Current (Max),A,32.75
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,32.75
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0002,L1 Current (Min),A,44.62
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0002,L1 Current (Max),A,44.75
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,44.75
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-28.38
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-30.06
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-15.13
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.84604
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.83319
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.90387
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0001,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0001,L3 Current (Min),A,22.5
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0001,L3 Current (Max),A,22.5
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.5
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0001,L2 Current (Min),A,21.75
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0001,L2 Current (Max),A,21.75
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,21.75
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0001,L1 Current (Min),A,15.12
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0001,L1 Current (Max),A,15.12
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.12
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,115.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,115.12
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,92.88
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,93.25
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,118.62
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,124.5
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-55.25
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-58.25
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-61.19
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.55108
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.50472
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.4616
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0005,L3 Current (Min),A,10.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0005,L3 Current (Max),A,10.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0005,L2 Current (Min),A,4.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0005,L2 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0005,L1 Current (Min),A,3.88
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0005,L1 Current (Max),A,3.88
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,3.88
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-14.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-1.38
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.88
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.94513
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99567
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98801
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0004,L3 Current (Min),A,15.88
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0004,L3 Current (Max),A,18.88
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,17.62
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0004,L2 Current (Min),A,32.88
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0004,L2 Current (Max),A,36.5
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,35.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0004,L1 Current (Min),A,20.88
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0004,L1 Current (Max),A,24.5
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,23.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-38.06
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-75.38
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-46.31
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.78335
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.25054
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.68548
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0003,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0003,L3 Current (Min),A,20.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0003,L3 Current (Max),A,20.12
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0003,L2 Current (Min),A,28.62
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0003,L2 Current (Max),A,28.62
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.62
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0003,L1 Current (Min),A,22.75
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0003,L1 Current (Max),A,22.88
