Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.88
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-16.25
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-19.38
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-19.31
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93545
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.90848
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.92831
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0002,L3 Current (Min),A,33.62
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0002,L3 Current (Max),A,33.75
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,33.62
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0002,L2 Current (Min),A,33.38
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0002,L2 Current (Max),A,33.38
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,33.38
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0002,L1 Current (Min),A,46.12
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0002,L1 Current (Max),A,46.12
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,46.12
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-21.81
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-33.13
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-29.5
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.89776
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.80166
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.79321
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0001,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0001,L3 Current (Min),A,30.38
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0001,L3 Current (Max),A,30.38
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.38
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0001,L2 Current (Min),A,21.25
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0001,L2 Current (Max),A,21.25
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,21.25
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0001,L1 Current (Min),A,13.75
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0001,L1 Current (Max),A,14.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.88
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,107.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,110.12
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,106.12
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,109.38
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,102.75
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,106.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-58.44
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-62.94
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-58.87
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.5017
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.44088
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.49902
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0005,L2 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0005,L3 Current (Min),A,9.5
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0005,L3 Current (Max),A,9.5
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.5
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0005,L2 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0005,L2 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0005,L1 Current (Min),A,3.88
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0005,L1 Current (Max),A,4.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,3.38
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.19
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,7.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97131
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99673
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98025
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0004,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0004,L3 Current (Min),A,18.25
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0004,L3 Current (Max),A,18.38
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,18.25
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0004,L2 Current (Min),A,48.88
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0004,L2 Current (Max),A,49.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,49.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0004,L1 Current (Min),A,23.5
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0004,L1 Current (Max),A,23.75
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,23.62
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.69
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-74.5
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-36.5
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.78686
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.26262
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.79901
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0003,L3 Current (Min),A,20.12
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0003,L3 Current (Max),A,20.12
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.12
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0003,L2 Current (Min),A,28.12
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0003,L2 Current (Max),A,28.12
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.12
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0003,L1 Current (Min),A,27.62
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0003,L1 Current (Max),A,27.62
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.62
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-17.63
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-22.88
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-20.18
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93362
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.88437
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.92172
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0002,L3 Current (Min),A,38.12
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0002,L3 Current (Max),A,38.12
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,38.12
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0002,L2 Current (Min),A,32.75
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0002,L2 Current (Max),A,33.12
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,33.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0002,L1 Current (Min),A,45.25
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0002,L1 Current (Max),A,45.62
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,45.38
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-30.31
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-30.37
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-30.75
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.82229
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.82525
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.79281
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0001,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0001,L3 Current (Min),A,22.5
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0001,L3 Current (Max),A,22.5
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.5
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0001,L2 Current (Min),A,21.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0001,L2 Current (Max),A,21.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,21.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0001,L1 Current (Min),A,13.5
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0001,L1 Current (Max),A,13.5
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.5
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,103.62
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,103.88
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,117.62
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,118.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,108.5
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,109.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-55.5
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-49.06
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-59.31
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.53469
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.63241
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.50109
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0005,L3 Current (Min),A,10.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0005,L3 Current (Max),A,10.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0005,L2 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0005,L2 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-9.75
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-2.75
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-7.19
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9577
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99112
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98117
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0004,L3 Current (Min),A,19.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0004,L3 Current (Max),A,19.12
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0004,L2 Current (Min),A,25.75
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0004,L2 Current (Max),A,27.5
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,26.62
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0004,L1 Current (Min),A,23.25
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0004,L1 Current (Max),A,23.5
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,23.38
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.94
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-75.12
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-46.06
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79452
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.25154
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.68841
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0003,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0003,L3 Current (Min),A,20.12
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0003,L3 Current (Max),A,20.25
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.12
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0003,L2 Current (Min),A,28.5
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0003,L2 Current (Max),A,28.5
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.5
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0003,L1 Current (Min),A,22.75
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0003,L1 Current (Max),A,22.75
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.75
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-21.5
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-25.75
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-18.88
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.90048
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.85769
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.92898
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0002,L3 Current (Min),A,30.75
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0002,L3 Current (Max),A,30.75
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,30.75
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0002,L2 Current (Min),A,28.75
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0002,L2 Current (Max),A,29.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,28.88
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0002,L1 Current (Min),A,45.5
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0002,L1 Current (Max),A,45.62
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,45.62
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-32.06
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-32.63
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-22.25
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.8038
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.80603
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.85382
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0001,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0001,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0001,L3 Current (Min),A,22.38
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0001,L3 Current (Max),A,22.38
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.38
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0001,L2 Current (Min),A,20.25
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0001,L2 Current (Max),A,20.25
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,20.25
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0001,L1 Current (Min),A,14.38
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0001,L1 Current (Max),A,14.38
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.38
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,99.38
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,99.62
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,96.5
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,97.88
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,106.12
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,106.25
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-59.81
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-66.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-48.88
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.47976
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.38964
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.62652
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0005,L2 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0005,L3 Current (Min),A,9.88
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0005,L3 Current (Max),A,9.88
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.88
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0005,L2 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0005,L2 Current (Max),A,4.5
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,5.81
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,10.5
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,13.87
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.94668
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9653
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.95373
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0004,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0004,L3 Current (Min),A,14.12
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0004,L3 Current (Max),A,14.12
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,14.12
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0004,L2 Current (Min),A,16.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0004,L2 Current (Max),A,18.62
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.25
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0004,L1 Current (Min),A,18.12
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0004,L1 Current (Max),A,18.25
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,18.12
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.44
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.31
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-59.25
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.78961
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31664
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.50649
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0003,L3 Current (Min),A,20.12
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0003,L3 Current (Max),A,20.25
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.25
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0003,L2 Current (Min),A,28.75
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0003,L2 Current (Max),A,28.88
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.88
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0003,L1 Current (Min),A,19.12
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0003,L1 Current (Max),A,19.12
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.69
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-16.19
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-18.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93939
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93866
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93481
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0002,L3 Current (Min),A,32.88
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0002,L3 Current (Max),A,33.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,32.88
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0002,L2 Current (Min),A,42.5
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0002,L2 Current (Max),A,42.88
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,42.62
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0002,L1 Current (Min),A,46.12
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0002,L1 Current (Max),A,46.12
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,46.12
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-33.37
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-13.44
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-7.44
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.79528
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95785
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93075
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0001,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0001,L3 Current (Min),A,21.75
