Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0001,L3 Current (Max),A,21.75
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,21.75
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0001,L2 Current (Min),A,42.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0001,L2 Current (Max),A,42.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,42.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0001,L1 Current (Min),A,20.25
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0001,L1 Current (Max),A,20.25
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.25
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,93.62
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,93.62
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,119.25
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,122.12
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,99.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,99.12
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-56.19
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-66.06
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-51.44
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.53057
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.38891
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.6
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0005,L2 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0005,L3 Current (Min),A,10.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0005,L3 Current (Max),A,10.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0005,L2 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0005,L2 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0005,L1 Current (Min),A,3.88
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,3.88
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,20.81
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,20.62
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,21.81
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9079
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.92627
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9162
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0004,L3 Current (Min),A,16.62
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0004,L3 Current (Max),A,16.88
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,16.75
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0004,L2 Current (Min),A,19.88
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0004,L2 Current (Max),A,19.88
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,19.88
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0004,L1 Current (Min),A,21.88
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0004,L1 Current (Max),A,21.88
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,21.88
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.87
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-74.12
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-61.94
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.78482
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.27098
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.47341
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0003,L3 Current (Min),A,20.12
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0003,L3 Current (Max),A,20.12
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.12
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0003,L2 Current (Min),A,28.5
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0003,L2 Current (Max),A,28.5
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.5
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0003,L1 Current (Min),A,19.12
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0003,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.31
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-23.06
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94925
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.88171
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95749
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0002,L3 Current (Min),A,37.62
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0002,L3 Current (Max),A,38.25
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,37.88
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0002,L2 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0002,L2 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,31.75
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0002,L1 Current (Min),A,59.5
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0002,L1 Current (Max),A,60.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,59.75
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-38.31
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-22.06
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-21.69
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.74627
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.89972
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.85696
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0001,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0001,L3 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0001,L3 Current (Max),A,20.5
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,20.5
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0001,L2 Current (Min),A,30.88
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0001,L2 Current (Max),A,31.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,30.88
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0001,L1 Current (Min),A,13.88
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0001,L1 Current (Max),A,13.88
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.88
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,96.75
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,97.5
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,98.5
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,98.75
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,106.62
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,107.5
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-55.69
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-55.37
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-60.75
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.54565
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.54388
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.46966
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0005,L3 Current (Min),A,10.25
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0005,L3 Current (Max),A,10.25
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.25
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0005,L2 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0005,L2 Current (Max),A,4.5
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-24.44
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-7.06
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.25
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.81595
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96701
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97705
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0004,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0004,L3 Current (Min),A,10.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0004,L3 Current (Max),A,10.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,10.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0004,L2 Current (Min),A,12.75
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0004,L2 Current (Max),A,13.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.88
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0004,L1 Current (Min),A,15.25
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0004,L1 Current (Max),A,15.25
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,15.25
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-27.12
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-65.31
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-49.19
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.88513
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.41366
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.5505
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0003,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0003,L3 Current (Min),A,22.75
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0003,L3 Current (Max),A,22.75
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.75
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0003,L2 Current (Min),A,28.5
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0003,L2 Current (Max),A,28.62
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.62
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0003,L1 Current (Min),A,16.38
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0003,L1 Current (Max),A,19.75
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.5
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-17.75
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-21.12
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.56
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.92694
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89523
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96793
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0002,L3 Current (Min),A,31.25
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0002,L3 Current (Max),A,31.38
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,31.25
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0002,L2 Current (Min),A,33.12
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0002,L2 Current (Max),A,33.62
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,33.25
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0002,L1 Current (Min),A,64.5
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0002,L1 Current (Max),A,64.62
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,64.5
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-28.75
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-14.37
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-33.63
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.84851
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95361
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.76654
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0001,L3 Current (Min),A,27.5
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0001,L3 Current (Max),A,27.62
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,27.5
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0001,L2 Current (Min),A,43.38
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0001,L2 Current (Max),A,43.62
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,43.5
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0001,L1 Current (Min),A,13.5
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0001,L1 Current (Max),A,13.75
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.62
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,99.5
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,99.75
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,113.75
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,114.12
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,105.5
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,111.25
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-53.31
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-51.06
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-56.37
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.5758
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.60394
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.52331
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0005,L3 Current (Min),A,9.75
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0005,L3 Current (Max),A,9.88
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.88
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0005,L2 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0005,L2 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.25
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-12.19
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-10.56
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-9.44
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.92239
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.94525
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9473
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0004,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0004,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0004,L3 Current (Min),A,13.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0004,L3 Current (Max),A,13.12
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,13.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0004,L2 Current (Min),A,11.12
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0004,L2 Current (Max),A,11.12
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.12
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0004,L1 Current (Min),A,12.75
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0004,L1 Current (Max),A,12.75
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,12.75
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.75
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-75.25
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-81.63
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.78619
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.26049
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.18276
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0003,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0003,L3 Current (Min),A,19.88
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0003,L3 Current (Max),A,20.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0003,L2 Current (Min),A,28.5
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0003,L2 Current (Max),A,28.88
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.5
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0003,L1 Current (Min),A,16.5
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0003,L1 Current (Max),A,17.75
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,16.75
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-18.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-20.68
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.94
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.92386
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.90454
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97617
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0002,L3 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0002,L3 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,31.75
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0002,L2 Current (Min),A,36.12
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0002,L2 Current (Max),A,36.25
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,36.25
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0002,L1 Current (Min),A,77.12
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0002,L1 Current (Max),A,77.75
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,77.5
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-26.5
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-22.25
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-11.25
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.86893
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.89642
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95377
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0001,L3 Current (Min),A,28.12
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0001,L3 Current (Max),A,28.25
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,28.12
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0001,L2 Current (Min),A,26.62
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0001,L2 Current (Max),A,26.75
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,26.75
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0001,L1 Current (Min),A,23.25
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0001,L1 Current (Max),A,23.38
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,23.25
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,100.25
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,100.38
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,96.88
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,97.88
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,123.25
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,126.12
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-55.13
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-43.31
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-27.82
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.54485
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.70968
