Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.8565
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0005,L3 Current (Min),A,10.5
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0005,L3 Current (Max),A,10.5
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.5
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0005,L2 Current (Min),A,5.12
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0005,L2 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0005,L1 Current (Min),A,8.25
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0005,L1 Current (Max),A,8.38
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,8.25
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,5.31
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,9.69
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,10.44
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96161
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9747
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97061
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0004,L3 Current (Min),A,16.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0004,L3 Current (Max),A,16.38
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,16.25
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0004,L2 Current (Min),A,18.5
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0004,L2 Current (Max),A,19.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0004,L1 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0004,L1 Current (Max),A,20.75
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,20.62
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.63
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-75.32
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-81.69
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.78863
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.25072
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.14003
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0003,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0003,L3 Current (Min),A,20.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0003,L3 Current (Max),A,20.12
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.12
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0003,L2 Current (Min),A,28.5
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0003,L2 Current (Max),A,28.62
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.5
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0003,L1 Current (Min),A,16.5
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0003,L1 Current (Max),A,16.5
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,16.5
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-19.75
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.62
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.63
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.91336
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.91922
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97678
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0002,L3 Current (Min),A,33.12
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0002,L3 Current (Max),A,33.25
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,33.25
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0002,L2 Current (Min),A,37.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0002,L2 Current (Max),A,37.25
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,37.12
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0002,L1 Current (Min),A,75.12
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0002,L1 Current (Max),A,75.5
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,75.38
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-26.38
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-22.12
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-20.88
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.86835
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.89996
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.86218
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0001,L3 Current (Min),A,29.5
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0001,L3 Current (Max),A,29.62
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,29.5
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0001,L2 Current (Min),A,27.25
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0001,L2 Current (Max),A,27.38
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.25
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0001,L1 Current (Min),A,15.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0001,L1 Current (Max),A,15.12
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,105.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,105.38
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,102.75
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,103.12
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,122.75
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,123.12
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-57.06
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-58.69
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-23.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.51269
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.49755
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.89548
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0005,L3 Current (Min),A,10.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0005,L3 Current (Max),A,10.38
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.25
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0005,L2 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0005,L2 Current (Max),A,4.5
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0005,L1 Current (Min),A,12.25
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0005,L1 Current (Max),A,12.5
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,12.38
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-42.06
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-33.5
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-24.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.69934
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.81167
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.88949
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0004,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0004,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0004,L3 Current (Min),A,11.88
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0004,L3 Current (Max),A,12.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,12.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0004,L2 Current (Min),A,12.62
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0004,L2 Current (Max),A,12.88
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.75
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0004,L1 Current (Min),A,14.5
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0004,L1 Current (Max),A,14.62
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,14.5
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.19
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-75.12
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-61.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.8027
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.25203
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.47689
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0003,L3 Current (Min),A,20.12
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0003,L3 Current (Max),A,20.12
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.12
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0003,L2 Current (Min),A,28.38
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0003,L2 Current (Max),A,28.5
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.38
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0003,L1 Current (Min),A,18.62
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0003,L1 Current (Max),A,18.62
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.62
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-21.81
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.13
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.13
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.89902
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94406
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97494
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0002,L3 Current (Min),A,32.12
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0002,L3 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0002,L2 Current (Min),A,38.62
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0002,L2 Current (Max),A,38.88
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,38.75
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0002,L1 Current (Min),A,74.5
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0002,L1 Current (Max),A,75.12
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,75.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-21.88
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-12.69
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-23.5
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90906
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96661
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.84814
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0001,L3 Current (Min),A,35.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0001,L3 Current (Max),A,35.12
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,35.12
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0001,L2 Current (Min),A,45.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0001,L2 Current (Max),A,45.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,45.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0001,L1 Current (Min),A,13.88
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0001,L1 Current (Max),A,14.12
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.12
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,107.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,107.12
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,116.62
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,116.88
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,127.88
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,128.62
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-34.06
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-60.19
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-12.56
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.80426
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.47854
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.96414
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0005,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0005,L3 Current (Min),A,14.62
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0005,L3 Current (Max),A,15.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.75
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0005,L2 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0005,L2 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0005,L1 Current (Min),A,21.75
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0005,L1 Current (Max),A,22.25
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,22.12
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-45.81
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-30.75
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-23.75
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.64569
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.83734
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.89255
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0004,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0004,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0004,L3 Current (Min),A,12.25
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0004,L3 Current (Max),A,12.38
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,12.25
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0004,L2 Current (Min),A,14.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0004,L2 Current (Max),A,14.12
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0004,L1 Current (Min),A,14.62
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0004,L1 Current (Max),A,14.88
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,14.75
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.5
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-75.19
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-61.44
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79907
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.25216
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.47219
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0003,L3 Current (Min),A,20.12
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0003,L3 Current (Max),A,20.12
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.12
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0003,L2 Current (Min),A,28.62
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0003,L2 Current (Max),A,28.62
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.62
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0003,L1 Current (Min),A,18.62
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0003,L1 Current (Max),A,18.62
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.62
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.37
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.13
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.06
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94757
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95447
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97543
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0002,L3 Current (Min),A,37.88
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0002,L3 Current (Max),A,38.25
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,38.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0002,L2 Current (Min),A,42.88
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0002,L2 Current (Max),A,43.12
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,43.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0002,L1 Current (Min),A,75.12
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0002,L1 Current (Max),A,75.38
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,75.25
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-22.62
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-20.25
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-17.69
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90558
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.92032
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.88574
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0001,L3 Current (Min),A,35.25
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0001,L3 Current (Max),A,35.25
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,35.25
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0001,L2 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0001,L2 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0001,L1 Current (Min),A,14.25
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0001,L1 Current (Max),A,14.38
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.25
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,117.88
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,118.25
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,110.38
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,110.62
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,138.25
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,139.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-51.5
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-49.81
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-9.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.57668
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.62649
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.98434
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0005,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0005,L3 Current (Min),A,10.38
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0005,L3 Current (Max),A,10.5
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.38
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0005,L2 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0005,L2 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0005,L1 Current (Min),A,30.5
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0005,L1 Current (Max),A,31.12
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,30.88
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-11.44
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-4.62
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-8.31
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.92959
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97995
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96985
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0004,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0004,L3 Current (Min),A,13.5
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0004,L3 Current (Max),A,13.62
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,13.5
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0004,L2 Current (Min),A,16.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0004,L2 Current (Max),A,16.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0004,L1 Current (Min),A,17.5
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0004,L1 Current (Max),A,17.88
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,17.62
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-35.25
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
