Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-74.38
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-40.19
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.81314
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.27434
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.76318
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0003,L3 Current (Min),A,20.12
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0003,L3 Current (Max),A,20.12
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.12
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0003,L2 Current (Min),A,28.12
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0003,L2 Current (Max),A,28.25
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.12
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0003,L1 Current (Min),A,25.25
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0003,L1 Current (Max),A,26.38
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,25.62
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.25
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.87
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.13
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95499
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93649
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97491
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0002,L3 Current (Min),A,41.38
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0002,L3 Current (Max),A,41.5
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,41.5
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0002,L2 Current (Min),A,38.38
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0002,L2 Current (Max),A,38.5
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,38.5
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0002,L1 Current (Min),A,75.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0002,L1 Current (Max),A,75.25
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,75.25
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-21.5
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-19.38
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-14.87
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.914
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.92569
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93262
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0001,L3 Current (Min),A,35.75
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0001,L3 Current (Max),A,35.75
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,35.75
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0001,L2 Current (Min),A,32.5
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0001,L2 Current (Max),A,32.75
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,32.62
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0001,L1 Current (Min),A,20.25
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0001,L1 Current (Max),A,20.38
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.38
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,118.38
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,118.38
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,108.25
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,109.12
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,166.12
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,167.38
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-53.81
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-62.44
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-7.87
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.56524
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.44744
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.98761
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0005,L2 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0005,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0005,L3 Current (Min),A,10.38
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0005,L3 Current (Max),A,10.5
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.38
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0005,L2 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0005,L2 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0005,L1 Current (Min),A,32.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0005,L1 Current (Max),A,32.75
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,32.5
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,2.81
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,11.25
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,12.5
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.93548
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96353
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.94852
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0004,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0004,L3 Current (Min),A,12.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0004,L3 Current (Max),A,13.75
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,12.38
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0004,L2 Current (Min),A,14.75
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0004,L2 Current (Max),A,14.75
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.75
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0004,L1 Current (Min),A,18.62
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0004,L1 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,18.62
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.06
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-63.57
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-22.38
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.90896
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.43862
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.91507
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0003,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0003,L3 Current (Min),A,23.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0003,L3 Current (Max),A,23.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0003,L2 Current (Min),A,28.88
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0003,L2 Current (Max),A,29.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.88
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0003,L1 Current (Min),A,32.25
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0003,L1 Current (Max),A,38.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,36.75
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.87
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.87
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.44
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97037
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96939
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97351
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0002,L3 Current (Min),A,52.75
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0002,L3 Current (Max),A,52.88
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,52.75
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0002,L2 Current (Min),A,50.62
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0002,L2 Current (Max),A,55.12
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,52.5
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0002,L1 Current (Min),A,76.25
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0002,L1 Current (Max),A,76.5
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,76.38
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-18.81
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-18.62
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-19.62
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92978
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.92981
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.88733
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0001,L3 Current (Min),A,36.62
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0001,L3 Current (Max),A,36.75
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,36.75
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0001,L2 Current (Min),A,33.12
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0001,L2 Current (Max),A,33.12
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,33.12
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0001,L1 Current (Min),A,16.12
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0001,L1 Current (Max),A,16.25
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.25
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,131.25
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,133.12
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.75
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,119.62
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,124.38
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,172.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,178.75
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.38
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-52.94
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-48.31
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-8.69
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.58291
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.62963
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.98425
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0005,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0005,L3 Current (Min),A,10.5
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0005,L3 Current (Max),A,10.5
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.5
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0005,L2 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0005,L2 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0005,L1 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0005,L1 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-18.69
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-12.37
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-5.5
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.88989
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95648
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97516
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0004,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0004,L3 Current (Min),A,12.75
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0004,L3 Current (Max),A,12.88
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,12.88
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0004,L2 Current (Min),A,14.75
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0004,L2 Current (Max),A,14.88
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.88
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0004,L1 Current (Min),A,16.75
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0004,L1 Current (Max),A,16.88
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,16.88
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-34.31
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.19
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-43.31
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.82181
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.30056
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.69726
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0003,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0003,L3 Current (Min),A,20.12
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0003,L3 Current (Max),A,20.25
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.25
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0003,L2 Current (Min),A,28.75
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0003,L2 Current (Max),A,28.75
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.75
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0003,L1 Current (Min),A,22.75
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0003,L1 Current (Max),A,23.88
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,23.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.81
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-16.31
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.37
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96838
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93756
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98114
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0002,L3 Current (Min),A,48.12
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0002,L3 Current (Max),A,48.25
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,48.12
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0002,L2 Current (Min),A,39.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0002,L2 Current (Max),A,39.62
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,39.38
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0002,L1 Current (Min),A,77.12
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0002,L1 Current (Max),A,78.62
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,78.25
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-17.69
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-36.19
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-21.75
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.9368
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.76638
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.86584
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0001,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0001,L3 Current (Min),A,40.88
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0001,L3 Current (Max),A,40.88
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,40.88
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0001,L2 Current (Min),A,21.12
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0001,L2 Current (Max),A,21.25
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,21.12
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0001,L1 Current (Min),A,16.88
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0001,L1 Current (Max),A,17.12
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,129.25
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,129.5
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,99.12
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,99.62
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,161.88
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,162.25
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-55.19
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-56.06
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-8.13
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.54372
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.51363
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.98709
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0005,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0005,L3 Current (Min),A,10.62
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0005,L3 Current (Max),A,10.62
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.62
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0005,L2 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0005,L2 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0005,L1 Current (Min),A,31.12
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0005,L1 Current (Max),A,32.5
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,6.87
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,10.5
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,3.82
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97696
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97052
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98099
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0004,L3 Current (Min),A,20.38
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0004,L3 Current (Max),A,25.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,23.62
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0004,L2 Current (Min),A,20.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0004,L2 Current (Max),A,20.12
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,20.12
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0004,L1 Current (Min),A,20.12
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0004,L1 Current (Max),A,20.88
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,20.38
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.5
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-73.81
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-45.62
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.78939
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.27498
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.69989
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0003,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0003,L3 Current (Min),A,20.12
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0003,L3 Current (Max),A,20.25
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.12
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0003,L2 Current (Min),A,28.25
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0003,L2 Current (Max),A,28.25
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.25
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0003,L1 Current (Min),A,22.38
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0003,L1 Current (Max),A,27.12
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,23.75
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.19
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-19.06
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.5
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96594
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.90866
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9798
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0002,L3 Current (Min),A,46.5
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0002,L3 Current (Max),A,46.5
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,46.5
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0002,L2 Current (Min),A,33.88
