Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0002,L2 Current (Max),A,34.12
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,34.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0002,L1 Current (Min),A,78.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0002,L1 Current (Max),A,78.38
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,78.12
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-18.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-31.63
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-17.69
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93573
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.80941
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92007
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0001,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0001,L3 Current (Min),A,40.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0001,L3 Current (Max),A,40.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,40.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0001,L2 Current (Min),A,22.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0001,L2 Current (Max),A,22.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,22.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0001,L1 Current (Min),A,23.25
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0001,L1 Current (Max),A,23.5
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,23.38
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,132.62
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,136.38
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,94.62
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,94.75
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,170.62
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,176.5
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-57.5
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-57.31
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-8.06
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.50393
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.53335
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.98679
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0005,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0005,L3 Current (Min),A,10.5
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0005,L3 Current (Max),A,10.62
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.5
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0005,L2 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0005,L2 Current (Max),A,4.5
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0005,L1 Current (Min),A,31.38
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0005,L1 Current (Max),A,31.88
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,4.25
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,13.19
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,11.63
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95755
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95129
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9501
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0004,L3 Current (Min),A,15.5
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0004,L3 Current (Max),A,15.62
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,15.62
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0004,L2 Current (Min),A,14.75
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0004,L2 Current (Max),A,15.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.88
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0004,L1 Current (Min),A,16.38
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0004,L1 Current (Max),A,18.5
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,17.38
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.69
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-73.69
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-38.13
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.78711
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.27758
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.78244
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0003,L3 Current (Min),A,20.25
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0003,L3 Current (Max),A,20.25
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.25
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0003,L2 Current (Min),A,28.25
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0003,L2 Current (Max),A,28.25
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.25
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0003,L1 Current (Min),A,27.12
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0003,L1 Current (Max),A,27.12
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.12
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.75
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.75
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.44
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94604
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.91611
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97311
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0002,L3 Current (Min),A,40.5
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0002,L3 Current (Max),A,40.75
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,40.5
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0002,L2 Current (Min),A,35.12
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0002,L2 Current (Max),A,35.5
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,35.38
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0002,L1 Current (Min),A,79.62
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0002,L1 Current (Max),A,80.25
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,79.88
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-16.13
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-33.13
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-30.13
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94498
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.79355
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.79358
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0001,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0001,L3 Current (Min),A,40.62
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0001,L3 Current (Max),A,40.88
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,40.75
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0001,L2 Current (Min),A,22.75
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0001,L2 Current (Max),A,22.88
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,22.75
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0001,L1 Current (Min),A,14.88
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0001,L1 Current (Max),A,15.12
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.88
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,122.62
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,123.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.62
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,92.38
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,92.75
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,164.25
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,166.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.12
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-56.81
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-56.5
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-9.37
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.52987
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.51827
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.98315
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0005,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0005,L3 Current (Min),A,10.5
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0005,L3 Current (Max),A,10.75
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.75
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0005,L2 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0005,L2 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0005,L1 Current (Min),A,30.88
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0005,L1 Current (Max),A,31.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,31.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,3.82
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,5.19
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,8.43
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9711
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99045
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97546
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0004,L3 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0004,L3 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,19.5
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0004,L2 Current (Min),A,28.38
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0004,L2 Current (Max),A,28.5
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,28.5
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0004,L1 Current (Min),A,21.88
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0004,L1 Current (Max),A,22.25
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,22.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.94
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-62.81
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.7846
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.32201
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.45284
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0003,L3 Current (Min),A,20.12
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0003,L3 Current (Max),A,20.12
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.12
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0003,L2 Current (Min),A,28.75
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0003,L2 Current (Max),A,28.88
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.75
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0003,L1 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0003,L1 Current (Max),A,18.88
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.88
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.5
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.94
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.5
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96109
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94949
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97644
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0002,L3 Current (Min),A,44.88
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0002,L3 Current (Max),A,45.25
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,45.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0002,L2 Current (Min),A,40.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0002,L2 Current (Max),A,44.88
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,41.62
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0002,L1 Current (Min),A,81.75
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0002,L1 Current (Max),A,82.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,81.75
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-16.94
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-30.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-14.5
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94089
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.82989
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94144
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0001,L3 Current (Min),A,41.38
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0001,L3 Current (Max),A,41.62
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,41.5
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0001,L2 Current (Min),A,22.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0001,L2 Current (Max),A,22.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,22.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0001,L1 Current (Min),A,27.38
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0001,L1 Current (Max),A,27.5
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,27.38
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,131.5
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,131.62
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.62
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,109.5
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,113.5
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,172.5
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,172.62
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-27.06
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-48.62
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-9.19
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.86648
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.60195
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.98279
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0005,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0005,L3 Current (Min),A,17.62
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0005,L3 Current (Max),A,17.88
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,17.75
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0005,L2 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0005,L2 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0005,L1 Current (Min),A,30.25
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0005,L1 Current (Max),A,30.88
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,30.62
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-7.75
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-6.69
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.38
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9794
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96472
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96097
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0004,L3 Current (Min),A,29.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0004,L3 Current (Max),A,29.12
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,29.12
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0004,L2 Current (Min),A,11.88
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0004,L2 Current (Max),A,12.12
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.12
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0004,L1 Current (Min),A,15.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0004,L1 Current (Max),A,15.25
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,15.12
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.87
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-70.94
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-61.13
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.78515
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.32067
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.47951
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0003,L3 Current (Min),A,20.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0003,L3 Current (Max),A,20.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0003,L2 Current (Min),A,28.75
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0003,L2 Current (Max),A,28.88
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.75
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0003,L1 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0003,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.37
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.13
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.37
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94913
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95212
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97961
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0002,L3 Current (Min),A,50.5
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0002,L3 Current (Max),A,50.75
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,50.62
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0002,L2 Current (Min),A,47.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0002,L2 Current (Max),A,47.75
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,47.25
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0002,L1 Current (Min),A,80.75
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0002,L1 Current (Max),A,81.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,80.88
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-12.94
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-31.19
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-16.25
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96207
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.81564
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.88965
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0001,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0001,L3 Current (Min),A,50.5
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0001,L3 Current (Max),A,51.12
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,50.88
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0001,L2 Current (Min),A,22.62
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0001,L2 Current (Max),A,22.62
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,22.62
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0001,L1 Current (Min),A,17.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0001,L1 Current (Max),A,17.12
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
